Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,363.0,128.0,1.6,17.85,257.0,186.95,135.04
2018,1,11,15,0,450.0,101.0,1.6,17.6,251.0,160.46,108.7
2018,1,11,15,15,547.5,78.5,1.6,17.6,239.5,131.24,80.28
2018,1,11,15,30,645.0,56.0,1.6,17.6,228.0,92.7,47.69
2018,1,11,15,45,525.0,56.0,1.2,16.5,180.5,57.65,31.82
2018,1,11,16,0,405.0,56.0,0.8,15.4,133.0,41.52,31.01
2018,1,11,16,15,318.0,46.5,0.8,14.8,97.5,35.05,24.95
2018,1,11,16,30,231.0,37.0,0.8,14.2,62.0,28.55,18.29
2018,1,11,16,45,146.5,24.0,0.85,13.65,37.0,18.84,2.58
2018,1,11,17,0,62.0,11.0,0.9,13.1,12.0,10.81,0.0
2018,1,11,17,15,31.0,5.5,0.9,12.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,12,7,15,70.5,6.0,1.0,9.2,7.5,0.0,0.0
2018,1,12,7,30,141.0,12.0,1.1,9.7,15.0,46.54,0.0
2018,1,12,7,45,291.0,21.0,1.2,10.2,45.5,115.7,26.49
2018,1,12,8,0,441.0,30.0,1.3,10.7,76.0,188.8,134.27
2018,1,12,8,15,525.5,36.5,1.35,11.1,116.5,236.46,180.38
2018,1,12,8,30,610.0,43.0,1.4,11.5,157.0,291.94,229.18
2018,1,12,8,45,404.0,51.5,1.5,11.95,134.5,235.9,189.37
2018,1,12,9,0,198.0,60.0,1.6,12.4,112.0,161.65,130.98
2018,1,12,9,15,107.0,80.0,1.8,13.05,108.5,134.78,109.14
2018,1,12,9,30,16.0,100.0,2.0,13.7,105.0,106.52,84.99
2018,1,12,9,45,21.0,123.0,2.25,14.35,130.5,132.59,106.59
2018,1,12,10,0,26.0,146.0,2.5,15.0,156.0,162.65,131.08
2018,1,12,10,15,53.0,166.0,2.5,15.35,188.5,197.21,159.27
2018,1,12,10,30,80.0,186.0,2.5,15.7,221.0,231.91,187.17
2018,1,12,10,45,112.5,195.0,2.55,16.1,247.0,261.95,211.07
2018,1,12,11,0,145.0,204.0,2.6,16.5,273.0,287.37,231.05
2018,1,12,11,15,243.5,200.5,2.6,16.7,321.0,338.71,272.1
2018,1,12,11,30,342.0,197.0,2.6,16.9,369.0,384.8,308.22
2018,1,12,11,45,432.0,180.5,2.6,17.05,401.0,414.32,330.98
2018,1,12,12,0,522.0,164.0,2.6,17.2,433.0,437.62,348.56
2018,1,12,12,15,497.5,171.5,2.6,17.25,428.0,423.35,336.33
2018,1,12,12,30,473.0,179.0,2.6,17.3,423.0,408.13,323.47
2018,1,12,12,45,493.5,171.5,2.65,17.4,423.0,398.75,315.21
2018,1,12,13,0,514.0,164.0,2.7,17.5,423.0,387.16,304.88
2018,1,12,13,15,541.0,151.5,2.7,17.4,417.0,371.22,290.92
2018,1,12,13,30,568.0,139.0,2.7,17.3,411.0,352.56,274.29
2018,1,12,13,45,583.5,127.5,2.7,17.25,396.0,328.52,252.92
2018,1,12,14,0,599.0,116.0,2.7,17.2,381.0,301.29,228.42
2018,1,12,14,15,576.5,113.0,2.65,17.0,355.0,268.8,200.14
2018,1,12,14,30,554.0,110.0,2.6,16.8,329.0,236.81,172.16
2018,1,12,14,45,563.0,97.0,2.55,16.55,303.0,202.86,141.62
2018,1,12,15,0,572.0,84.0,2.5,16.3,277.0,167.36,110.1
2018,1,12,15,15,569.0,74.5,2.5,16.3,247.0,132.03,80.48
2018,1,12,15,30,566.0,65.0,2.5,16.3,217.0,96.26,53.6
2018,1,12,15,45,474.0,61.5,1.95,15.05,174.5,62.45,36.42
2018,1,12,16,0,382.0,58.0,1.4,13.8,132.0,42.78,32.35
2018,1,12,16,15,327.0,48.0,1.35,13.1,100.0,36.16,26.14
2018,1,12,16,30,272.0,38.0,1.3,12.4,68.0,29.3,19.21
2018,1,12,16,45,172.0,24.5,1.2,11.7,40.5,19.19,4.35
2018,1,12,17,0,72.0,11.0,1.1,11.0,13.0,10.81,0.0
2018,1,12,17,15,36.0,5.5,1.1,10.8,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,13,7,15,28.0,5.0,2.15,8.4,5.5,0.0,0.0
2018,1,13,7,30,56.0,10.0,2.2,8.7,11.0,23.69,0.0
2018,1,13,7,45,84.5,24.0,2.25,9.0,30.5,57.01,12.64
2018,1,13,8,0,113.0,38.0,2.3,9.3,50.0,88.1,62.96
2018,1,13,8,15,161.5,53.0,2.35,9.7,78.5,124.38,96.28
2018,1,13,8,30,210.0,68.0,2.4,10.1,107.0,163.4,130.63
2018,1,13,8,45,257.5,80.5,2.45,10.55,140.5,201.31,163.72
2018,1,13,9,0,305.0,93.0,2.5,11.0,174.0,247.07,202.78
2018,1,13,9,15,347.5,103.0,2.55,11.7,208.5,283.41,233.25
2018,1,13,9,30,390.0,113.0,2.6,12.4,243.0,320.56,263.74
2018,1,13,9,45,421.5,120.5,2.65,13.05,274.5,349.85,287.31
2018,1,13,10,0,453.0,128.0,2.7,13.7,306.0,378.79,310.12
2018,1,13,10,15,496.5,129.5,2.65,14.3,337.5,406.98,331.92
2018,1,13,10,30,540.0,131.0,2.6,14.9,369.0,434.45,352.71
2018,1,13,10,45,580.5,128.0,2.55,15.5,396.0,456.84,369.14
2018,1,13,11,0,621.0,125.0,2.5,16.1,423.0,475.35,382.3
2018,1,13,11,15,732.0,104.0,2.45,16.6,466.0,511.37,409.3
2018,1,13,11,30,843.0,83.0,2.4,17.1,509.0,544.24,433.13
2018,1,13,11,45,872.5,78.0,2.4,17.55,524.5,546.31,432.99
2018,1,13,12,0,902.0,73.0,2.4,18.0,540.0,546.2,431.13
2018,1,13,12,15,901.5,73.0,2.4,18.3,540.0,532.54,418.98
2018,1,13,12,30,901.0,73.0,2.4,18.6,540.0,516.13,404.56
2018,1,13,12,45,897.0,73.0,2.4,18.85,533.0,495.39,386.64
2018,1,13,13,0,893.0,73.0,2.4,19.1,526.0,472.2,366.49
2018,1,13,13,15,886.5,72.5,2.35,19.15,511.0,445.13,343.12
2018,1,13,13,30,880.0,72.0,2.3,19.2,496.0,416.0,317.66
2018,1,13,13,45,811.5,82.5,2.25,19.25,460.0,371.44,280.61
2018,1,13,14,0,743.0,93.0,2.2,19.3,424.0,328.69,244.89
2018,1,13,14,15,741.5,86.5,2.15,19.05,399.5,294.02,214.17
2018,1,13,14,30,740.0,80.0,2.1,18.8,375.0,260.17,183.59
2018,1,13,14,45,729.5,74.5,2.0,18.6,344.0,221.98,149.69
2018,1,13,15,0,719.0,69.0,1.9,18.4,313.0,183.39,116.08
2018,1,13,15,15,716.5,62.0,1.9,18.4,281.0,144.2,83.32
2018,1,13,15,30,714.0,55.0,1.9,18.4,249.0,104.27,53.65
2018,1,13,15,45,633.5,53.0,1.45,16.7,204.0,62.46,31.59
2018,1,13,16,0,553.0,51.0,1.0,15.0,159.0,36.55,26.73
2018,1,13,16,15,475.0,43.0,1.05,14.3,119.5,31.89,22.34
2018,1,13,16,30,397.0,35.0,1.1,13.6,80.0,27.1,17.38
2018,1,13,16,45,259.5,24.5,1.1,12.9,48.5,19.57,5.79
2018,1,13,17,0,122.0,14.0,1.1,12.2,17.0,13.76,0.0
2018,1,13,17,15,61.0,7.0,1.15,12.05,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,14,7,15,17.5,4.5,2.25,10.25,5.0,0.0,0.0
2018,1,14,7,30,35.0,9.0,2.3,10.5,10.0,17.55,0.0
2018,1,14,7,45,67.0,22.5,2.3,10.8,28.0,49.99,11.88
2018,1,14,8,0,99.0,36.0,2.3,11.1,46.0,80.77,57.18
2018,1,14,8,15,101.5,45.5,2.25,11.55,60.5,93.43,71.05
2018,1,14,8,30,104.0,55.0,2.2,12.0,75.0,106.62,83.64
2018,1,14,8,45,52.0,61.0,2.15,12.45,71.0,88.2,69.35
2018,1,14,9,0,0.0,67.0,2.1,12.9,67.0,65.57,50.51
2018,1,14,9,15,0.0,72.0,2.0,13.45,72.0,70.21,54.42
2018,1,14,9,30,0.0,77.0,1.9,14.0,77.0,74.94,58.28
2018,1,14,9,45,4.0,91.5,1.8,14.6,93.0,91.4,71.95
2018,1,14,10,0,8.0,106.0,1.7,15.2,109.0,107.93,85.48
2018,1,14,10,15,125.5,136.5,1.6,15.85,192.0,208.73,169.06
2018,1,14,10,30,243.0,167.0,1.5,16.5,275.0,308.86,248.85
2018,1,14,10,45,260.5,176.5,1.4,17.1,297.5,327.91,262.35
2018,1,14,11,0,278.0,186.0,1.3,17.7,320.0,346.11,275.32
2018,1,14,11,15,201.5,197.0,1.25,18.1,295.5,309.87,245.55
2018,1,14,11,30,125.0,208.0,1.2,18.5,271.0,277.29,218.8
2018,1,14,11,45,116.5,213.5,1.15,18.9,273.0,275.74,216.98
2018,1,14,12,0,108.0,219.0,1.1,19.3,275.0,273.88,214.78
2018,1,14,12,15,97.0,220.5,1.05,19.45,271.0,264.67,207.14
2018,1,14,12,30,86.0,222.0,1.0,19.6,267.0,257.83,201.41
2018,1,14,12,45,103.5,220.5,1.0,19.8,274.0,261.65,204.15
2018,1,14,13,0,121.0,219.0,1.0,20.0,281.0,264.93,206.29
2018,1,14,13,15,130.5,214.5,0.9,19.95,279.5,259.8,201.85
2018,1,14,13,30,140.0,210.0,0.8,19.9,278.0,253.79,196.64
2018,1,14,13,45,245.5,191.0,0.7,19.9,304.0,267.88,205.59
2018,1,14,14,0,351.0,172.0,0.6,19.9,330.0,275.16,207.91
2018,1,14,14,15,242.5,162.5,0.55,19.75,268.5,220.06,166.03
2018,1,14,14,30,134.0,153.0,0.5,19.6,207.0,174.52,132.49
2018,1,14,14,45,98.0,133.5,0.45,19.45,171.0,142.7,108.01
2018,1,14,15,0,62.0,114.0,0.4,19.3,135.0,116.2,87.92
2018,1,14,15,15,97.5,110.0,0.4,19.3,139.0,110.55,81.83
2018,1,14,15,30,133.0,106.0,0.4,19.3,143.0,103.44,74.96
2018,1,14,15,45,119.0,90.5,0.6,17.8,119.5,81.75,59.64
2018,1,14,16,0,105.0,75.0,0.8,16.3,96.0,62.48,49.25
2018,1,14,16,15,81.0,58.5,0.85,15.75,72.5,49.49,37.48
2018,1,14,16,30,57.0,42.0,0.9,15.2,49.0,36.17,25.02
2018,1,14,16,45,37.5,25.5,0.95,14.65,29.5,22.52,8.61
2018,1,14,17,0,18.0,9.0,1.0,14.1,10.0,8.85,0.0
2018,1,14,17,15,9.0,4.5,0.95,13.95,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,15,7,15,7.5,2.0,1.05,10.8,2.0,0.0,0.0
2018,1,15,7,30,15.0,4.0,1.1,11.3,4.0,7.68,0.0
2018,1,15,7,45,7.5,6.5,1.1,11.8,6.5,8.98,0.0
2018,1,15,8,0,0.0,9.0,1.1,12.3,9.0,8.67,1.34
2018,1,15,8,15,0.0,12.0,1.25,12.75,12.0,11.57,4.08
2018,1,15,8,30,0.0,15.0,1.4,13.2,15.0,14.46,6.68
2018,1,15,8,45,6.0,36.0,1.55,13.7,37.5,37.25,26.2
2018,1,15,9,0,12.0,57.0,1.7,14.2,60.0,60.45,45.98
2018,1,15,9,15,45.5,96.0,1.65,14.7,111.0,119.95,96.1
2018,1,15,9,30,79.0,135.0,1.6,15.2,162.0,179.3,145.04
2018,1,15,9,45,117.0,151.0,1.55,15.65,195.0,220.61,178.45
2018,1,15,10,0,155.0,167.0,1.5,16.1,228.0,257.69,207.94
2018,1,15,10,15,215.5,171.0,1.55,16.65,263.0,298.99,240.61
2018,1,15,10,30,276.0,175.0,1.6,17.2,298.0,335.88,269.31
2018,1,15,10,45,443.0,153.0,1.6,17.75,362.0,408.57,326.14
2018,1,15,11,0,610.0,131.0,1.6,18.3,426.0,478.88,379.41
2018,1,15,11,15,618.0,132.5,1.6,18.4,439.5,482.45,381.01
2018,1,15,11,30,626.0,134.0,1.6,18.5,453.0,483.9,381.35
2018,1,15,11,45,525.5,163.5,1.55,18.6,434.0,451.27,354.9
2018,1,15,12,0,425.0,193.0,1.5,18.7,415.0,420.11,329.69
2018,1,15,12,15,397.5,200.5,1.35,18.55,408.5,403.01,315.77
2018,1,15,12,30,370.0,208.0,1.2,18.4,402.0,388.05,303.31
2018,1,15,12,45,330.0,212.5,1.1,18.3,384.0,363.98,284.02
2018,1,15,13,0,290.0,217.0,1.0,18.2,366.0,340.49,265.26
2018,1,15,13,15,282.5,211.0,0.9,18.0,352.5,321.98,250.37
2018,1,15,13,30,275.0,205.0,0.8,17.8,339.0,303.17,235.08
2018,1,15,13,45,213.0,201.5,0.65,17.6,302.5,267.12,206.83
2018,1,15,14,0,151.0,198.0,0.5,17.4,266.0,234.1,181.31
2018,1,15,14,15,120.5,182.5,0.5,17.25,234.5,203.82,157.88
2018,1,15,14,30,90.0,167.0,0.5,17.1,203.0,177.51,137.6
2018,1,15,14,45,119.0,147.0,0.5,16.95,190.5,159.23,121.75
2018,1,15,15,0,148.0,127.0,0.5,16.8,178.0,140.47,105.07
2018,1,15,15,15,249.0,110.5,0.5,16.8,185.0,128.9,91.1
2018,1,15,15,30,350.0,94.0,0.5,16.8,192.0,107.57,70.35
2018,1,15,15,45,313.0,82.0,0.6,16.1,159.0,77.42,51.04
2018,1,15,16,0,276.0,70.0,0.7,15.4,126.0,51.88,40.2
2018,1,15,16,15,229.5,56.5,0.65,15.25,95.5,42.67,31.71
2018,1,15,16,30,183.0,43.0,0.6,15.1,65.0,33.11,22.59
2018,1,15,16,45,122.0,28.5,0.55,15.0,40.5,22.31,9.44
2018,1,15,17,0,61.0,14.0,0.5,14.9,16.0,13.76,0.0
2018,1,15,17,15,30.5,7.0,0.55,14.6,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,16,7,15,7.5,5.0,0.4,14.25,5.0,0.0,0.0
2018,1,16,7,30,15.0,10.0,0.4,14.4,10.0,13.6,0.0
2018,1,16,7,45,34.0,24.5,0.35,14.55,27.5,40.2,11.08
2018,1,16,8,0,53.0,39.0,0.3,14.7,45.0,65.37,45.47
2018,1,16,8,15,77.5,55.5,0.4,14.95,68.5,93.28,70.33
2018,1,16,8,30,102.0,72.0,0.5,15.2,92.0,122.29,95.31
2018,1,16,8,45,110.5,86.0,0.6,15.4,112.0,142.62,113.02
2018,1,16,9,0,119.0,100.0,0.7,15.6,132.0,163.16,130.55
2018,1,16,9,15,132.5,117.5,0.6,16.0,158.0,190.17,152.61
2018,1,16,9,30,146.0,135.0,0.5,16.4,184.0,217.2,174.07
2018,1,16,9,45,136.5,146.0,0.4,16.8,196.0,225.16,179.77
2018,1,16,10,0,127.0,157.0,0.3,17.2,208.0,232.39,184.72
2018,1,16,10,15,212.0,168.0,0.25,17.55,260.0,294.43,233.12
2018,1,16,10,30,297.0,179.0,0.2,17.9,312.0,352.3,276.6
2018,1,16,10,45,322.0,182.0,0.2,18.2,333.0,368.91,288.15
2018,1,16,11,0,347.0,185.0,0.2,18.5,354.0,384.7,299.32
2018,1,16,11,15,209.5,185.0,0.2,18.65,288.0,306.84,239.03
2018,1,16,11,30,72.0,185.0,0.2,18.8,222.0,222.58,173.25
2018,1,16,11,45,150.0,198.5,0.25,18.95,277.0,279.5,218.29
2018,1,16,12,0,228.0,212.0,0.3,19.1,332.0,333.56,259.09
2018,1,16,12,15,257.5,206.0,0.35,19.15,341.5,337.66,261.72
2018,1,16,12,30,287.0,200.0,0.4,19.2,351.0,340.18,263.44
2018,1,16,12,45,321.0,201.0,0.5,19.3,368.0,349.74,270.39
2018,1,16,13,0,355.0,202.0,0.6,19.4,385.0,356.86,275.14
2018,1,16,13,15,210.0,189.0,0.65,19.35,296.5,271.2,209.89
2018,1,16,13,30,65.0,176.0,0.7,19.3,208.0,193.78,150.66
2018,1,16,13,45,61.0,174.0,0.75,19.25,203.0,187.39,145.96
2018,1,16,14,0,57.0,172.0,0.8,19.2,198.0,180.98,140.92
2018,1,16,14,15,39.0,147.5,0.85,19.0,165.0,150.35,116.91
2018,1,16,14,30,21.0,123.0,0.9,18.8,132.0,121.22,94.04
2018,1,16,14,45,38.0,116.0,0.95,18.6,130.0,117.0,90.18
2018,1,16,15,0,55.0,109.0,1.0,18.4,128.0,111.27,84.81
2018,1,16,15,15,51.0,90.0,1.0,18.4,106.0,90.82,68.1
2018,1,16,15,30,47.0,71.0,1.0,18.4,84.0,70.83,51.86
2018,1,16,15,45,23.5,45.5,0.8,17.4,52.0,44.66,31.36
2018,1,16,16,0,0.0,20.0,0.6,16.4,20.0,19.29,11.45
2018,1,16,16,15,34.5,21.0,0.65,15.8,25.5,19.51,11.49
2018,1,16,16,30,69.0,22.0,0.7,15.2,31.0,18.58,10.29
2018,1,16,16,45,56.5,17.0,0.75,14.65,22.5,14.5,4.69
2018,1,16,17,0,44.0,12.0,0.8,14.1,14.0,11.8,0.0
2018,1,16,17,15,22.0,6.0,0.8,13.85,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,1.05,11.3,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,1.1,11.9,6.0,10.7,0.0
2018,1,17,7,45,9.5,14.0,1.15,12.5,14.0,16.36,1.81
2018,1,17,8,0,0.0,22.0,1.2,13.1,22.0,21.23,11.5
2018,1,17,8,15,0.0,31.5,1.25,13.6,31.5,30.42,19.85
2018,1,17,8,30,0.0,41.0,1.3,14.1,41.0,39.6,27.93
2018,1,17,8,45,0.0,55.0,1.3,14.55,55.0,53.53,39.9
2018,1,17,9,0,0.0,69.0,1.3,15.0,69.0,67.6,51.84
2018,1,17,9,15,0.5,77.5,1.25,15.55,77.5,76.08,58.89
2018,1,17,9,30,1.0,86.0,1.2,16.1,86.0,84.61,65.86
2018,1,17,9,45,1.0,92.5,1.2,16.65,92.5,90.86,70.82
2018,1,17,10,0,1.0,99.0,1.2,17.2,99.0,97.14,75.73
2018,1,17,10,15,3.0,97.5,1.15,17.55,98.5,96.47,74.96
2018,1,17,10,30,5.0,96.0,1.1,17.9,98.0,95.93,74.32
2018,1,17,10,45,32.0,143.5,1.05,18.3,159.0,161.02,127.33
2018,1,17,11,0,59.0,191.0,1.0,18.7,220.0,224.21,177.2
2018,1,17,11,15,57.0,202.5,1.1,18.9,231.0,233.67,184.05
2018,1,17,11,30,55.0,214.0,1.2,19.1,242.0,242.82,190.89
2018,1,17,11,45,50.0,214.0,1.3,19.35,240.0,238.47,187.15
2018,1,17,12,0,45.0,214.0,1.4,19.6,238.0,234.11,183.49
2018,1,17,12,15,82.5,221.0,1.45,19.7,265.0,258.63,202.87
2018,1,17,12,30,120.0,228.0,1.5,19.8,292.0,283.11,221.81
2018,1,17,12,45,159.0,226.0,1.55,19.9,309.5,295.79,231.41
2018,1,17,13,0,198.0,224.0,1.6,20.0,327.0,306.34,239.14
2018,1,17,13,15,245.0,215.5,1.55,19.95,339.0,311.98,242.76
2018,1,17,13,30,292.0,207.0,1.5,19.9,351.0,313.9,243.08
2018,1,17,13,45,291.5,197.0,1.45,19.85,336.0,293.25,226.03
2018,1,17,14,0,291.0,187.0,1.4,19.8,321.0,272.04,208.4
2018,1,17,14,15,313.5,172.0,1.3,19.6,308.0,252.84,191.64
2018,1,17,14,30,336.0,157.0,1.2,19.4,295.0,231.52,172.72
2018,1,17,14,45,317.5,145.5,1.05,19.15,267.5,201.7,148.07
2018,1,17,15,0,299.0,134.0,0.9,18.9,240.0,172.88,124.47
2018,1,17,15,15,312.0,115.5,0.9,18.9,215.0,143.87,99.91
2018,1,17,15,30,325.0,97.0,0.9,18.9,190.0,110.2,72.7
2018,1,17,15,45,340.5,81.5,0.8,17.7,165.5,80.67,51.82
2018,1,17,16,0,356.0,66.0,0.7,16.5,141.0,49.56,38.04
2018,1,17,16,15,307.5,54.0,0.75,16.0,108.0,40.43,29.75
2018,1,17,16,30,259.0,42.0,0.8,15.5,75.0,32.09,21.87
2018,1,17,16,45,178.0,29.0,0.85,15.05,47.5,22.56,11.03
2018,1,17,17,0,97.0,16.0,0.9,14.6,20.0,15.73,0.0
2018,1,17,17,15,48.5,8.0,0.9,14.5,10.0,7.86,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.5,1.35,11.7,4.5,0.0,0.0
2018,1,18,7,30,18.0,9.0,1.6,12.3,9.0,13.42,0.0
2018,1,18,7,45,9.0,22.0,1.8,12.85,22.0,26.18,7.2
2018,1,18,8,0,0.0,35.0,2.0,13.4,35.0,35.7,23.16
2018,1,18,8,15,2.0,51.5,2.1,13.75,52.0,53.48,39.02
2018,1,18,8,30,4.0,68.0,2.2,14.1,69.0,71.03,54.29
2018,1,18,8,45,26.0,86.5,2.25,14.4,93.5,103.01,81.44
2018,1,18,9,0,48.0,105.0,2.3,14.7,118.0,132.63,106.44
2018,1,18,9,15,73.0,122.0,2.3,15.05,145.5,162.71,131.53
2018,1,18,9,30,98.0,139.0,2.3,15.4,173.0,198.62,161.07
2018,1,18,9,45,117.5,153.5,2.3,15.75,198.0,224.4,181.92
2018,1,18,10,0,137.0,168.0,2.3,16.1,223.0,250.37,202.65
2018,1,18,10,15,104.0,171.5,2.4,16.35,215.0,236.02,190.37
2018,1,18,10,30,71.0,175.0,2.5,16.6,207.0,216.3,173.76
2018,1,18,10,45,138.5,187.0,2.6,16.8,253.5,269.74,217.24
2018,1,18,11,0,206.0,199.0,2.7,17.0,300.0,318.6,256.24
2018,1,18,11,15,258.0,207.0,2.8,17.05,337.5,357.81,287.09
2018,1,18,11,30,310.0,215.0,2.9,17.1,375.0,391.61,313.43
2018,1,18,11,45,324.0,215.0,3.0,17.15,385.0,394.89,315.6
2018,1,18,12,0,338.0,215.0,3.1,17.2,395.0,396.91,316.83
2018,1,18,12,15,339.0,209.0,3.15,17.25,389.5,384.84,306.95
2018,1,18,12,30,340.0,203.0,3.2,17.3,384.0,371.81,296.26
2018,1,18,12,45,255.0,204.5,3.25,17.3,339.5,323.37,257.4
2018,1,18,13,0,170.0,206.0,3.3,17.3,295.0,277.16,220.34
2018,1,18,13,15,101.0,170.5,3.3,17.2,223.0,207.82,164.9
2018,1,18,13,30,32.0,135.0,3.3,17.1,151.0,142.56,112.3
2018,1,18,13,45,21.0,122.0,3.3,16.95,132.5,124.73,97.94
2018,1,18,14,0,10.0,109.0,3.3,16.8,114.0,108.28,84.66
2018,1,18,14,15,13.5,117.5,3.25,16.55,123.5,116.69,91.7
2018,1,18,14,30,17.0,126.0,3.2,16.3,133.0,124.49,98.19
2018,1,18,14,45,26.5,102.0,3.15,16.0,112.0,102.32,79.6
2018,1,18,15,0,36.0,78.0,3.1,15.7,91.0,80.85,61.32
2018,1,18,15,15,18.0,59.5,3.1,15.7,66.0,59.53,44.13
2018,1,18,15,30,0.0,41.0,3.1,15.7,41.0,39.59,28.05
2018,1,18,15,45,0.0,29.5,2.8,15.05,29.5,28.47,18.63
2018,1,18,16,0,0.0,18.0,2.5,14.4,18.0,17.36,9.84
2018,1,18,16,15,0.0,16.5,2.4,14.15,16.5,15.91,8.42
2018,1,18,16,30,0.0,15.0,2.3,13.9,15.0,14.46,6.87
2018,1,18,16,45,0.5,9.5,2.2,13.6,9.5,9.16,1.36
2018,1,18,17,0,1.0,4.0,2.1,13.3,4.0,3.93,0.0
2018,1,18,17,15,0.5,2.0,2.15,13.2,2.0,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,7,15,6.5,5.0,1.1,8.4,5.0,0.0,0.0
2018,1,19,7,30,13.0,10.0,1.1,9.1,10.0,13.16,0.0
2018,1,19,7,45,34.0,25.5,1.15,9.8,28.5,41.8,16.14
2018,1,19,8,0,55.0,41.0,1.2,10.5,47.0,68.67,49.35
2018,1,19,8,15,149.0,55.5,1.35,10.85,82.5,124.3,96.6
2018,1,19,8,30,243.0,70.0,1.5,11.2,118.0,180.92,144.75
2018,1,19,8,45,432.5,69.5,1.65,11.55,179.0,271.73,220.33
2018,1,19,9,0,622.0,69.0,1.8,11.9,240.0,369.63,300.68
2018,1,19,9,15,675.0,71.0,1.8,12.1,282.0,411.04,334.98
2018,1,19,9,30,728.0,73.0,1.8,12.3,324.0,452.81,368.95
2018,1,19,9,45,755.0,75.5,1.8,12.5,359.5,480.21,390.89
2018,1,19,10,0,782.0,78.0,1.8,12.7,395.0,507.82,412.44
2018,1,19,10,15,764.5,87.5,1.8,12.8,416.0,516.93,419.15
2018,1,19,10,30,747.0,97.0,1.8,12.9,437.0,524.26,424.27
2018,1,19,10,45,794.0,91.5,1.8,13.05,469.0,546.6,441.16
2018,1,19,11,0,841.0,86.0,1.8,13.2,501.0,567.91,456.81
2018,1,19,11,15,792.5,101.0,1.85,13.25,502.0,554.53,445.62
2018,1,19,11,30,744.0,116.0,1.9,13.3,503.0,538.93,432.84
2018,1,19,11,45,775.5,109.5,1.9,13.35,519.0,542.42,434.98
2018,1,19,12,0,807.0,103.0,1.9,13.4,535.0,543.05,434.58
2018,1,19,12,15,834.5,96.5,2.0,13.35,543.5,538.52,430.6
2018,1,19,12,30,862.0,90.0,2.1,13.3,552.0,530.62,423.74
2018,1,19,12,45,736.0,118.5,2.15,13.3,509.5,478.23,381.74
2018,1,19,13,0,610.0,147.0,2.2,13.3,467.0,428.74,341.98
2018,1,19,13,15,358.0,142.0,2.25,13.2,328.5,294.5,235.94
2018,1,19,13,30,106.0,137.0,2.3,13.1,190.0,174.85,139.88
2018,1,19,13,45,102.5,121.5,2.4,13.0,171.0,154.86,123.46
2018,1,19,14,0,99.0,106.0,2.5,12.9,152.0,135.03,106.77
2018,1,19,14,15,190.0,130.5,2.5,12.75,212.5,179.56,141.3
2018,1,19,14,30,281.0,155.0,2.5,12.6,273.0,217.26,168.66
2018,1,19,14,45,366.0,134.0,2.5,12.45,274.0,203.19,152.62
2018,1,19,15,0,451.0,113.0,2.5,12.3,275.0,183.57,131.29
2018,1,19,15,15,527.5,92.5,2.5,12.3,262.0,155.67,103.4
2018,1,19,15,30,604.0,72.0,2.5,12.3,249.0,119.66,70.66
2018,1,19,15,45,480.0,64.0,2.1,11.5,191.0,76.01,43.85
2018,1,19,16,0,356.0,56.0,1.7,10.7,133.0,44.34,29.98
2018,1,19,16,15,351.5,48.5,1.65,10.2,110.0,35.56,26.22
2018,1,19,16,30,347.0,41.0,1.6,9.7,87.0,31.51,22.08
2018,1,19,16,45,246.5,31.0,1.55,9.15,57.5,24.79,14.12
2018,1,19,17,0,146.0,21.0,1.5,8.6,28.0,16.75,0.0
2018,1,19,17,15,73.0,10.5,1.5,8.5,14.0,10.32,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,7,15,41.0,6.5,1.5,5.65,7.5,0.0,0.0
2018,1,20,7,30,82.0,13.0,1.6,6.5,15.0,33.92,0.0
2018,1,20,7,45,178.0,26.0,1.75,7.35,42.5,93.79,44.58
2018,1,20,8,0,274.0,39.0,1.9,8.2,70.0,149.2,111.23
2018,1,20,8,15,375.5,47.5,2.1,8.75,110.5,204.48,160.79
2018,1,20,8,30,477.0,56.0,2.3,9.3,151.0,265.62,214.03
2018,1,20,8,45,603.5,55.0,2.5,9.8,203.5,331.78,270.75
2018,1,20,9,0,730.0,54.0,2.7,10.3,256.0,401.54,329.54
2018,1,20,9,15,765.0,56.5,2.8,10.7,296.5,437.95,360.61
2018,1,20,9,30,800.0,59.0,2.9,11.1,337.0,473.68,390.33
2018,1,20,9,45,825.0,61.0,3.0,11.5,373.0,502.63,413.89
2018,1,20,10,0,850.0,63.0,3.1,11.9,409.0,527.56,433.75
2018,1,20,10,15,865.0,64.5,3.1,12.2,439.0,546.91,448.6
2018,1,20,10,30,880.0,66.0,3.1,12.5,469.0,563.83,461.21
2018,1,20,10,45,890.0,67.5,3.15,12.75,492.5,575.34,469.54
2018,1,20,11,0,900.0,69.0,3.2,13.0,516.0,584.04,475.48
2018,1,20,11,15,905.5,70.0,3.2,13.15,532.0,586.75,476.66
2018,1,20,11,30,911.0,71.0,3.2,13.3,548.0,586.47,475.41
2018,1,20,11,45,911.5,72.0,3.25,13.45,556.0,580.42,469.7
2018,1,20,12,0,912.0,73.0,3.3,13.6,564.0,571.41,461.56
2018,1,20,12,15,907.0,75.0,3.25,13.65,564.0,557.6,449.38
2018,1,20,12,30,902.0,77.0,3.2,13.7,564.0,541.07,434.89
2018,1,20,12,45,892.0,79.5,3.2,13.8,556.0,519.97,416.63
2018,1,20,13,0,882.0,82.0,3.2,13.9,548.0,495.87,395.7
2018,1,20,13,15,875.0,81.5,3.15,13.85,533.5,468.49,371.95
2018,1,20,13,30,868.0,81.0,3.1,13.8,519.0,439.09,346.09
2018,1,20,13,45,857.0,79.5,3.1,13.8,497.0,405.33,316.28
2018,1,20,14,0,846.0,78.0,3.1,13.8,475.0,370.16,284.72
2018,1,20,14,15,832.0,76.0,3.0,13.6,447.0,332.36,250.61
2018,1,20,14,30,818.0,74.0,2.9,13.4,419.0,293.78,215.38
2018,1,20,14,45,798.0,71.0,2.8,13.25,385.0,252.3,177.75
2018,1,20,15,0,778.0,68.0,2.7,13.1,351.0,211.01,140.64
2018,1,20,15,15,746.0,65.0,2.7,13.1,312.0,168.33,104.18
2018,1,20,15,30,714.0,62.0,2.7,13.1,273.0,127.43,72.08
2018,1,20,15,45,670.0,56.5,2.05,12.05,231.0,85.54,44.89
2018,1,20,16,0,626.0,51.0,1.4,11.0,189.0,43.89,26.08
2018,1,20,16,15,485.5,48.0,1.35,10.25,140.5,34.94,25.71
2018,1,20,16,30,345.0,45.0,1.3,9.5,92.0,35.2,25.43
2018,1,20,16,45,237.5,32.5,1.25,8.75,59.0,25.23,14.9
2018,1,20,17,0,130.0,20.0,1.2,8.0,26.0,15.81,0.0
2018,1,20,17,15,65.0,10.0,1.2,7.85,13.0,9.83,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,7,15,27.0,6.0,0.9,7.0,7.0,0.0,0.0
2018,1,21,7,30,54.0,12.0,1.0,7.5,14.0,25.82,0.0
2018,1,21,7,45,133.5,26.0,1.1,8.0,39.5,81.26,40.45
2018,1,21,8,0,213.0,40.0,1.2,8.5,65.0,130.69,97.59
2018,1,21,8,15,266.5,54.0,1.2,9.0,98.5,171.95,135.25
2018,1,21,8,30,320.0,68.0,1.2,9.5,132.0,216.25,174.15
2018,1,21,8,45,351.0,79.5,1.25,9.95,165.0,250.47,204.28
2018,1,21,9,0,382.0,91.0,1.3,10.4,198.0,285.5,234.28
2018,1,21,9,15,511.0,87.5,1.3,11.0,253.0,353.78,290.17
2018,1,21,9,30,640.0,84.0,1.3,11.6,308.0,424.82,346.74
2018,1,21,9,45,720.0,78.0,1.35,12.2,354.0,470.45,382.38
2018,1,21,10,0,800.0,72.0,1.4,12.8,400.0,515.51,416.97
2018,1,21,10,15,810.5,75.5,1.45,13.1,428.5,533.88,430.63
2018,1,21,10,30,821.0,79.0,1.5,13.4,457.0,549.82,442.31
2018,1,21,10,45,737.0,103.5,1.55,13.65,455.5,533.1,428.27
2018,1,21,11,0,653.0,128.0,1.6,13.9,454.0,511.53,410.6
2018,1,21,11,15,663.5,130.0,1.65,13.95,470.5,517.4,414.91
2018,1,21,11,30,674.0,132.0,1.7,14.0,487.0,520.97,417.13
2018,1,21,11,45,694.5,126.5,1.75,14.05,497.5,520.11,416.09
2018,1,21,12,0,715.0,121.0,1.8,14.1,508.0,516.68,412.95
2018,1,21,12,15,469.5,175.5,1.8,14.05,430.0,427.21,341.79
2018,1,21,12,30,224.0,230.0,1.8,14.0,352.0,340.42,272.24
2018,1,21,12,45,216.0,233.0,1.8,13.95,349.5,333.13,266.48
2018,1,21,13,0,208.0,236.0,1.8,13.9,347.0,325.41,259.94
2018,1,21,13,15,257.0,222.5,1.75,13.8,356.0,327.63,261.21
2018,1,21,13,30,306.0,209.0,1.7,13.7,365.0,326.03,258.94
2018,1,21,13,45,277.5,204.5,1.7,13.65,341.5,299.12,236.9
2018,1,21,14,0,249.0,200.0,1.7,13.6,318.0,273.34,215.81
2018,1,21,14,15,241.5,188.5,1.6,13.45,297.5,249.38,195.75
2018,1,21,14,30,234.0,177.0,1.5,13.3,277.0,225.55,175.62
2018,1,21,14,45,165.0,163.0,1.35,13.2,230.5,187.17,145.53
2018,1,21,15,0,96.0,149.0,1.2,13.1,184.0,152.38,119.01
2018,1,21,15,15,113.0,133.0,1.2,13.1,170.0,135.11,103.83
2018,1,21,15,30,130.0,117.0,1.2,13.1,156.0,116.28,87.52
2018,1,21,15,45,120.5,101.5,0.95,12.4,133.5,94.54,70.8
2018,1,21,16,0,111.0,86.0,0.7,11.7,111.0,73.61,55.91
2018,1,21,16,15,90.5,68.5,0.7,11.5,86.0,57.37,45.48
2018,1,21,16,30,70.0,51.0,0.7,11.3,61.0,43.49,32.54
2018,1,21,16,45,49.5,34.5,0.75,11.15,40.5,29.99,18.95
2018,1,21,17,0,29.0,18.0,0.8,11.0,20.0,16.16,0.0
2018,1,21,17,15,14.5,9.0,0.8,10.9,10.0,8.85,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
