Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,6,45,3.5,5.5,2.3,6.55,5.5,0.0,0.0
2018,2,22,7,0,7.0,11.0,2.4,6.8,11.0,12.79,0.0
2018,2,22,7,15,39.0,29.0,2.65,7.25,33.5,50.42,28.75
2018,2,22,7,30,71.0,47.0,2.9,7.7,56.0,84.35,64.18
2018,2,22,7,45,131.5,64.5,3.1,8.1,90.5,135.87,109.55
2018,2,22,8,0,192.0,82.0,3.3,8.5,125.0,186.34,154.04
2018,2,22,8,15,382.5,83.0,3.4,8.9,194.0,291.27,244.11
2018,2,22,8,30,573.0,84.0,3.5,9.3,263.0,405.68,340.52
2018,2,22,8,45,674.5,80.0,3.6,9.65,323.0,474.34,397.74
2018,2,22,9,0,776.0,76.0,3.7,10.0,383.0,544.97,455.47
2018,2,22,9,15,804.5,78.5,3.7,10.3,427.5,584.26,486.45
2018,2,22,9,30,833.0,81.0,3.7,10.6,472.0,622.42,515.92
2018,2,22,9,45,855.0,82.5,3.75,10.9,512.0,653.81,539.66
2018,2,22,10,0,877.0,84.0,3.8,11.2,552.0,683.19,561.47
2018,2,22,10,15,889.5,85.5,3.85,11.4,584.5,700.89,573.87
2018,2,22,10,30,902.0,87.0,3.9,11.6,617.0,719.03,586.28
2018,2,22,10,45,910.5,88.5,3.95,11.8,643.0,731.54,594.46
2018,2,22,11,0,919.0,90.0,4.0,12.0,669.0,741.02,600.48
2018,2,22,11,15,805.5,127.5,4.15,12.0,645.0,701.85,569.97
2018,2,22,11,30,692.0,165.0,4.3,12.0,621.0,657.87,534.6
2018,2,22,11,45,601.5,189.0,4.4,12.05,589.5,612.64,498.25
2018,2,22,12,0,511.0,213.0,4.5,12.1,558.0,564.84,459.58
2018,2,22,12,15,280.5,206.5,4.6,12.0,396.0,392.8,321.24
2018,2,22,12,30,50.0,200.0,4.7,11.9,234.0,227.18,183.54
2018,2,22,12,45,91.5,246.0,4.8,11.8,307.5,297.24,241.3
2018,2,22,13,0,133.0,292.0,4.9,11.7,381.0,362.15,293.69
2018,2,22,13,15,189.5,282.5,4.95,11.55,406.0,380.09,308.78
2018,2,22,13,30,246.0,273.0,5.0,11.4,431.0,394.09,320.48
2018,2,22,13,45,239.0,263.5,5.05,11.3,413.0,371.15,301.75
2018,2,22,14,0,232.0,254.0,5.1,11.2,395.0,348.17,282.9
2018,2,22,14,15,261.0,241.0,5.15,11.05,392.5,338.1,274.3
2018,2,22,14,30,290.0,228.0,5.2,10.9,390.0,325.37,262.99
2018,2,22,14,45,191.5,187.5,5.2,10.75,291.5,242.12,195.12
2018,2,22,15,0,93.0,147.0,5.2,10.6,193.0,165.04,132.41
2018,2,22,15,15,315.0,121.5,5.2,10.6,259.5,191.23,147.68
2018,2,22,15,30,537.0,96.0,5.2,10.6,326.0,201.88,146.56
2018,2,22,15,45,370.0,93.0,5.05,10.15,243.5,142.86,101.16
2018,2,22,16,0,203.0,90.0,4.9,9.7,161.0,103.0,74.2
2018,2,22,16,15,172.5,94.5,4.65,9.35,148.5,91.85,67.12
2018,2,22,16,30,142.0,99.0,4.4,9.0,136.0,86.54,66.54
2018,2,22,16,45,117.0,79.0,4.2,8.7,105.5,65.78,53.94
2018,2,22,17,0,92.0,59.0,4.0,8.4,75.0,50.15,39.35
2018,2,22,17,15,65.0,41.0,3.85,8.15,50.5,35.53,25.35
2018,2,22,17,30,38.0,23.0,3.7,7.9,26.0,20.52,7.05
2018,2,22,17,45,23.0,12.5,3.55,7.65,14.0,12.29,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.4,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,6,45,35.5,6.5,1.55,3.3,8.0,0.0,0.0
2018,2,23,7,0,71.0,13.0,1.6,4.0,16.0,33.11,0.0
2018,2,23,7,15,165.5,29.0,2.0,4.7,47.5,104.14,68.06
2018,2,23,7,30,260.0,45.0,2.4,5.4,79.0,163.89,129.09
2018,2,23,7,45,465.5,48.0,2.8,6.1,141.5,262.78,214.98
2018,2,23,8,0,671.0,51.0,3.2,6.8,204.0,373.67,310.64
2018,2,23,8,15,722.0,56.0,3.4,7.2,255.0,428.44,359.41
2018,2,23,8,30,773.0,61.0,3.6,7.6,306.0,484.87,408.12
2018,2,23,8,45,807.0,64.0,3.85,7.95,355.0,530.81,447.11
2018,2,23,9,0,841.0,67.0,4.1,8.3,404.0,576.47,484.95
2018,2,23,9,15,863.5,70.5,4.1,8.65,449.0,615.04,515.41
2018,2,23,9,30,886.0,74.0,4.1,9.0,494.0,648.77,541.41
2018,2,23,9,45,902.0,76.5,4.1,9.3,534.0,678.59,563.78
2018,2,23,10,0,918.0,79.0,4.1,9.6,574.0,706.1,583.6
2018,2,23,10,15,930.0,81.0,4.1,9.9,607.5,727.77,598.22
2018,2,23,10,30,942.0,83.0,4.1,10.2,641.0,746.61,610.67
2018,2,23,10,45,949.5,84.5,4.1,10.45,667.0,758.75,618.2
2018,2,23,11,0,957.0,86.0,4.1,10.7,693.0,767.71,623.46
2018,2,23,11,15,962.0,87.0,4.05,10.9,711.5,771.12,624.66
2018,2,23,11,30,967.0,88.0,4.0,11.1,730.0,771.21,623.49
2018,2,23,11,45,969.5,88.5,4.0,11.3,740.0,765.69,618.5
2018,2,23,12,0,972.0,89.0,4.0,11.5,750.0,756.85,611.2
2018,2,23,12,15,970.0,90.0,4.0,11.6,751.0,742.22,599.92
2018,2,23,12,30,968.0,91.0,4.0,11.7,752.0,724.45,585.53
2018,2,23,12,45,963.0,92.5,4.0,11.85,745.0,702.25,567.34
2018,2,23,13,0,958.0,94.0,4.0,12.0,738.0,677.23,546.81
2018,2,23,13,15,952.5,93.0,3.95,12.05,722.0,646.84,521.97
2018,2,23,13,30,947.0,92.0,3.9,12.1,706.0,614.01,494.85
2018,2,23,13,45,937.5,91.0,3.85,12.15,681.5,576.81,463.83
2018,2,23,14,0,928.0,90.0,3.8,12.2,657.0,537.78,430.73
2018,2,23,14,15,916.5,88.5,3.7,12.1,626.5,495.74,394.68
2018,2,23,14,30,905.0,87.0,3.6,12.0,596.0,452.43,356.78
2018,2,23,14,45,889.5,85.0,3.5,11.9,559.0,403.34,313.49
2018,2,23,15,0,874.0,83.0,3.4,11.8,522.0,356.39,271.01
2018,2,23,15,15,852.5,80.0,3.4,11.8,479.0,306.69,225.81
2018,2,23,15,30,831.0,77.0,3.4,11.8,436.0,257.66,181.01
2018,2,23,15,45,800.5,73.5,3.05,11.3,388.5,207.45,136.54
2018,2,23,16,0,770.0,70.0,2.7,10.8,341.0,159.35,96.15
2018,2,23,16,15,725.5,65.0,2.35,9.85,291.0,111.1,61.12
2018,2,23,16,30,681.0,60.0,2.0,8.9,241.0,63.32,34.65
2018,2,23,16,45,605.5,54.0,1.65,7.95,190.0,37.74,28.79
2018,2,23,17,0,530.0,48.0,1.3,7.0,139.0,35.44,26.46
2018,2,23,17,15,394.5,38.5,1.3,6.5,94.0,29.78,20.65
2018,2,23,17,30,259.0,29.0,1.3,6.0,49.0,23.89,10.57
2018,2,23,17,45,140.0,16.5,1.3,5.5,26.0,16.22,0.0
2018,2,23,18,0,21.0,4.0,1.3,5.0,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,6,45,30.0,8.5,1.4,4.25,9.5,0.0,0.0
2018,2,24,7,0,60.0,17.0,1.4,5.0,19.0,34.15,0.0
2018,2,24,7,15,169.0,32.5,1.65,5.85,52.5,111.41,75.98
2018,2,24,7,30,278.0,48.0,1.9,6.7,86.0,175.42,138.26
2018,2,24,7,45,389.0,57.5,2.15,7.55,134.5,242.02,197.31
2018,2,24,8,0,500.0,67.0,2.4,8.4,183.0,319.36,264.41
2018,2,24,8,15,594.0,70.0,2.45,8.95,239.0,387.04,322.46
2018,2,24,8,30,688.0,73.0,2.5,9.5,295.0,459.53,382.83
2018,2,24,8,45,676.5,85.0,2.55,10.0,330.5,487.47,405.6
2018,2,24,9,0,665.0,97.0,2.6,10.5,366.0,512.59,425.33
2018,2,24,9,15,722.5,96.0,2.7,10.95,417.5,562.92,465.1
2018,2,24,9,30,780.0,95.0,2.8,11.4,469.0,611.83,502.82
2018,2,24,9,45,681.5,127.5,2.9,11.8,473.0,598.82,490.12
2018,2,24,10,0,583.0,160.0,3.0,12.2,477.0,573.77,468.38
2018,2,24,10,15,698.5,138.0,3.1,12.5,539.5,639.13,519.69
2018,2,24,10,30,814.0,116.0,3.2,12.8,602.0,699.92,566.23
2018,2,24,10,45,840.0,112.5,3.35,13.1,632.5,718.53,579.21
2018,2,24,11,0,866.0,109.0,3.5,13.4,663.0,734.5,590.21
2018,2,24,11,15,870.5,111.0,3.55,13.35,680.5,738.11,592.46
2018,2,24,11,30,875.0,113.0,3.6,13.3,698.0,738.66,592.64
2018,2,24,11,45,876.0,114.5,3.65,13.25,707.0,733.17,588.47
2018,2,24,12,0,877.0,116.0,3.7,13.2,716.0,724.65,581.89
2018,2,24,12,15,835.0,130.5,3.75,13.1,703.0,697.25,560.31
2018,2,24,12,30,793.0,145.0,3.8,13.0,690.0,668.05,537.32
2018,2,24,12,45,745.0,159.0,3.85,12.95,667.0,633.02,509.59
2018,2,24,13,0,697.0,173.0,3.9,12.9,644.0,597.5,481.25
2018,2,24,13,15,644.0,183.5,3.9,12.8,612.0,555.72,447.85
2018,2,24,13,30,591.0,194.0,3.9,12.7,580.0,514.89,414.9
2018,2,24,13,45,419.5,232.0,3.95,12.6,501.5,438.17,352.8
2018,2,24,14,0,248.0,270.0,4.0,12.5,423.0,372.46,299.43
2018,2,24,14,15,235.5,245.0,3.95,12.4,384.5,332.31,267.21
2018,2,24,14,30,223.0,220.0,3.9,12.3,346.0,292.98,235.17
2018,2,24,14,45,357.0,193.0,3.9,12.2,380.5,307.19,244.24
2018,2,24,15,0,491.0,166.0,3.9,12.1,415.0,306.68,239.27
2018,2,24,15,15,476.0,154.0,3.9,12.1,379.0,267.31,204.56
2018,2,24,15,30,461.0,142.0,3.9,12.1,343.0,228.71,170.47
2018,2,24,15,45,539.5,114.5,3.75,11.75,325.0,195.28,137.37
2018,2,24,16,0,618.0,87.0,3.6,11.4,307.0,153.02,97.44
2018,2,24,16,15,592.5,79.5,3.3,11.05,266.0,111.44,66.07
2018,2,24,16,30,567.0,72.0,3.0,10.7,225.0,72.13,43.39
2018,2,24,16,45,492.5,64.0,2.7,10.35,177.5,46.35,36.24
2018,2,24,17,0,418.0,56.0,2.4,10.0,130.0,42.75,32.65
2018,2,24,17,15,306.5,44.5,2.25,9.5,89.0,34.14,24.25
2018,2,24,17,30,195.0,33.0,2.1,9.0,48.0,26.1,12.95
2018,2,24,17,45,102.0,17.5,1.9,8.5,25.0,17.2,0.0
2018,2,24,18,0,9.0,2.0,1.7,8.0,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.65,7.9,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,6,45,65.0,9.5,1.05,4.2,12.5,9.34,0.0
2018,2,25,7,0,130.0,19.0,1.0,4.9,25.0,68.15,0.0
2018,2,25,7,15,258.5,31.0,1.1,5.65,61.5,140.2,98.89
2018,2,25,7,30,387.0,43.0,1.2,6.4,98.0,212.88,168.15
2018,2,25,7,45,496.0,51.0,1.25,7.1,150.0,283.38,230.48
2018,2,25,8,0,605.0,59.0,1.3,7.8,202.0,361.43,297.5
2018,2,25,8,15,666.5,64.5,1.45,8.6,255.0,419.71,347.11
2018,2,25,8,30,728.0,70.0,1.6,9.4,308.0,480.61,397.21
2018,2,25,8,45,764.0,73.5,1.7,10.25,356.5,524.82,432.41
2018,2,25,9,0,800.0,77.0,1.8,11.1,405.0,571.35,468.25
2018,2,25,9,15,826.5,79.5,1.9,11.75,450.0,610.41,497.66
2018,2,25,9,30,853.0,82.0,2.0,12.4,495.0,648.17,525.39
2018,2,25,9,45,871.0,83.5,2.1,13.05,534.0,677.57,546.28
2018,2,25,10,0,889.0,85.0,2.2,13.7,573.0,701.58,562.48
2018,2,25,10,15,901.5,86.5,2.15,14.05,606.0,722.68,575.59
2018,2,25,10,30,914.0,88.0,2.1,14.4,639.0,741.05,586.64
2018,2,25,10,45,923.5,89.0,2.1,14.75,665.0,753.86,594.05
2018,2,25,11,0,933.0,90.0,2.1,15.1,691.0,763.59,599.36
2018,2,25,11,15,939.0,91.0,2.05,15.35,709.5,767.66,600.57
2018,2,25,11,30,945.0,92.0,2.0,15.6,728.0,768.47,599.63
2018,2,25,11,45,948.5,92.0,1.95,15.85,738.0,763.2,594.52
2018,2,25,12,0,952.0,92.0,1.9,16.1,748.0,754.66,587.3
2018,2,25,12,15,950.5,93.0,1.95,16.2,749.0,740.5,577.35
2018,2,25,12,30,949.0,94.0,2.0,16.3,750.0,723.25,564.76
2018,2,25,12,45,944.0,95.0,2.05,16.45,742.5,700.76,547.67
2018,2,25,13,0,939.0,96.0,2.1,16.6,735.0,675.54,528.33
2018,2,25,13,15,935.0,95.0,2.2,16.55,720.5,646.36,506.46
2018,2,25,13,30,931.0,94.0,2.3,16.5,706.0,614.72,482.2
2018,2,25,13,45,924.5,92.5,2.35,16.45,683.0,578.94,453.99
2018,2,25,14,0,918.0,91.0,2.4,16.4,660.0,541.17,423.53
2018,2,25,14,15,908.0,89.0,2.5,16.2,630.0,499.52,389.65
2018,2,25,14,30,898.0,87.0,2.6,16.0,600.0,456.51,353.67
2018,2,25,14,45,884.0,84.5,2.65,15.75,563.0,407.56,312.03
2018,2,25,15,0,870.0,82.0,2.7,15.5,526.0,360.67,270.88
2018,2,25,15,15,848.5,79.5,2.7,15.5,483.5,311.35,226.86
2018,2,25,15,30,827.0,77.0,2.7,15.5,441.0,262.69,183.12
2018,2,25,15,45,797.5,73.0,2.75,14.65,393.5,212.1,139.15
2018,2,25,16,0,768.0,69.0,2.8,13.8,346.0,163.51,98.6
2018,2,25,16,15,723.0,65.0,2.5,12.85,296.0,115.82,63.59
2018,2,25,16,30,678.0,61.0,2.2,11.9,246.0,68.69,36.55
2018,2,25,16,45,607.0,55.5,1.95,10.95,196.0,38.58,29.2
2018,2,25,17,0,536.0,50.0,1.7,10.0,146.0,36.79,27.38
2018,2,25,17,15,391.0,40.0,1.65,9.45,98.0,30.72,21.36
2018,2,25,17,30,246.0,30.0,1.6,8.9,50.0,24.37,12.55
2018,2,25,17,45,137.0,18.0,1.55,8.3,27.5,17.69,0.0
2018,2,25,18,0,28.0,6.0,1.5,7.7,5.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,1.5,7.55,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.65,9.3,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.6,9.4,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,2.7,9.45,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,2.8,9.5,7.0,6.74,0.07
2018,2,26,7,45,0.0,8.5,2.9,9.6,8.5,8.19,1.42
2018,2,26,8,0,0.0,10.0,3.0,9.7,10.0,9.64,2.73
2018,2,26,8,15,0.0,12.0,3.1,9.75,12.0,11.57,4.44
2018,2,26,8,30,0.0,14.0,3.2,9.8,14.0,13.5,6.12
2018,2,26,8,45,0.0,17.0,3.25,9.85,17.0,16.4,8.63
2018,2,26,9,0,0.0,20.0,3.3,9.9,20.0,19.3,11.11
2018,2,26,9,15,0.0,22.5,3.4,10.0,22.5,21.72,13.15
2018,2,26,9,30,0.0,25.0,3.5,10.1,25.0,24.14,15.18
2018,2,26,9,45,6.5,74.5,3.55,10.2,78.0,76.38,59.95
2018,2,26,10,0,13.0,124.0,3.6,10.3,131.0,129.79,104.9
2018,2,26,10,15,45.0,194.0,3.6,10.5,221.0,227.47,186.19
2018,2,26,10,30,77.0,264.0,3.6,10.7,311.0,322.95,263.43
2018,2,26,10,45,143.5,272.0,3.65,10.85,363.5,383.07,312.32
2018,2,26,11,0,210.0,280.0,3.7,11.0,416.0,437.39,356.05
2018,2,26,11,15,321.5,273.0,3.7,11.15,488.0,512.75,416.53
2018,2,26,11,30,433.0,266.0,3.7,11.3,560.0,585.69,473.78
2018,2,26,11,45,406.0,278.5,3.7,11.4,557.0,569.44,459.67
2018,2,26,12,0,379.0,291.0,3.7,11.5,554.0,556.26,448.32
2018,2,26,12,15,303.0,309.0,3.7,11.5,519.5,514.18,413.96
2018,2,26,12,30,227.0,327.0,3.7,11.5,485.0,471.06,378.81
2018,2,26,12,45,241.5,319.0,3.7,11.55,486.0,465.57,374.76
2018,2,26,13,0,256.0,311.0,3.7,11.6,487.0,459.59,370.06
2018,2,26,13,15,302.5,294.0,3.65,11.5,497.5,461.44,372.04
2018,2,26,13,30,349.0,277.0,3.6,11.4,508.0,460.11,371.18
2018,2,26,13,45,461.5,234.0,3.55,11.35,528.5,465.78,376.06
2018,2,26,14,0,574.0,191.0,3.5,11.3,549.0,463.38,373.55
2018,2,26,14,15,689.5,151.5,3.45,11.2,562.0,456.55,366.3
2018,2,26,14,30,805.0,112.0,3.4,11.1,575.0,441.61,351.04
2018,2,26,14,45,772.5,111.5,3.3,11.0,533.5,391.16,307.28
2018,2,26,15,0,740.0,111.0,3.2,10.9,492.0,344.23,265.81
2018,2,26,15,15,748.5,101.5,3.2,10.9,460.0,302.71,227.25
2018,2,26,15,30,757.0,92.0,3.2,10.9,428.0,259.35,186.58
2018,2,26,15,45,660.5,96.0,2.9,10.55,366.5,205.81,141.93
2018,2,26,16,0,564.0,100.0,2.6,10.2,305.0,161.19,107.02
2018,2,26,16,15,550.0,89.0,2.3,9.65,265.5,120.04,74.77
2018,2,26,16,30,536.0,78.0,2.0,9.1,226.0,80.05,49.44
2018,2,26,16,45,493.5,68.0,1.7,8.6,183.5,49.44,39.35
2018,2,26,17,0,451.0,58.0,1.4,8.1,141.0,44.08,34.21
2018,2,26,17,15,317.5,46.0,1.4,7.8,95.5,35.14,25.5
2018,2,26,17,30,184.0,34.0,1.4,7.5,50.0,26.72,15.1
2018,2,26,17,45,98.5,19.0,1.45,7.2,27.0,18.68,0.0
2018,2,26,18,0,13.0,4.0,1.5,6.9,4.0,0.0,0.0
2018,2,26,18,15,6.5,2.0,1.45,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,27,6,45,39.0,10.0,2.7,4.2,12.0,20.03,0.0
2018,2,27,7,0,78.0,20.0,2.9,4.7,24.0,51.82,0.0
2018,2,27,7,15,170.0,35.5,3.1,5.25,57.5,116.73,86.13
2018,2,27,7,30,262.0,51.0,3.3,5.8,91.0,176.05,141.49
2018,2,27,7,45,478.5,51.5,3.5,6.35,157.0,281.09,232.71
2018,2,27,8,0,695.0,52.0,3.7,6.9,223.0,398.9,334.14
2018,2,27,8,15,742.0,56.5,3.7,7.5,274.5,452.88,381.22
2018,2,27,8,30,789.0,61.0,3.7,8.1,326.0,508.21,427.84
2018,2,27,8,45,820.0,64.5,3.7,8.65,375.5,554.13,465.36
2018,2,27,9,0,851.0,68.0,3.7,9.2,425.0,599.57,501.28
2018,2,27,9,15,873.0,71.0,3.6,9.65,470.5,637.92,530.44
2018,2,27,9,30,895.0,74.0,3.5,10.1,516.0,671.27,555.03
2018,2,27,9,45,912.5,76.5,3.4,10.55,557.0,702.55,576.77
2018,2,27,10,0,930.0,79.0,3.3,11.0,598.0,731.51,595.85
2018,2,27,10,15,940.0,81.5,3.3,11.35,631.5,752.64,609.53
2018,2,27,10,30,950.0,84.0,3.3,11.7,665.0,770.82,621.04
2018,2,27,10,45,956.5,85.0,3.25,12.0,690.5,781.78,627.1
2018,2,27,11,0,963.0,86.0,3.2,12.3,716.0,789.52,630.93
2018,2,27,11,15,968.0,87.5,3.25,12.55,734.5,793.41,632.72
2018,2,27,11,30,973.0,89.0,3.3,12.8,753.0,793.92,632.2
2018,2,27,11,45,975.0,89.5,3.3,13.0,763.0,787.87,626.9
2018,2,27,12,0,977.0,90.0,3.3,13.2,773.0,778.49,619.35
2018,2,27,12,15,976.0,91.0,3.25,13.35,774.5,764.23,608.24
2018,2,27,12,30,975.0,92.0,3.2,13.5,776.0,746.78,594.95
2018,2,27,12,45,971.5,92.5,3.2,13.6,768.5,724.12,577.16
2018,2,27,13,0,968.0,93.0,3.2,13.7,761.0,698.57,556.89
2018,2,27,13,15,962.5,93.0,3.15,13.75,745.5,668.59,532.89
2018,2,27,13,30,957.0,93.0,3.1,13.8,730.0,636.11,506.63
2018,2,27,13,45,948.0,93.0,3.05,13.85,706.5,599.42,476.67
2018,2,27,14,0,939.0,93.0,3.0,13.9,683.0,560.81,444.62
2018,2,27,14,15,928.5,91.0,2.9,13.8,652.0,517.94,408.71
2018,2,27,14,30,918.0,89.0,2.8,13.7,621.0,473.71,370.87
2018,2,27,14,45,903.5,86.5,2.7,13.65,583.0,426.35,329.64
2018,2,27,15,0,889.0,84.0,2.6,13.6,545.0,375.36,284.66
2018,2,27,15,15,868.0,81.5,2.6,13.6,501.5,325.04,239.61
2018,2,27,15,30,847.0,79.0,2.6,13.6,458.0,275.32,194.64
2018,2,27,15,45,816.5,75.5,2.25,13.05,409.5,223.7,149.06
2018,2,27,16,0,786.0,72.0,1.9,12.5,361.0,174.17,107.02
2018,2,27,16,15,742.0,67.0,1.7,11.55,309.5,124.37,69.5
2018,2,27,16,30,698.0,62.0,1.5,10.6,258.0,75.03,39.51
2018,2,27,16,45,632.5,55.5,1.3,9.6,206.5,38.14,29.02
2018,2,27,17,0,567.0,49.0,1.1,8.6,155.0,35.4,26.39
2018,2,27,17,15,454.0,41.0,1.15,8.1,109.0,31.2,22.08
2018,2,27,17,30,341.0,33.0,1.2,7.6,63.0,26.97,15.87
2018,2,27,17,45,192.0,20.0,1.25,7.1,34.5,19.66,0.0
2018,2,27,18,0,43.0,7.0,1.3,6.6,6.0,0.0,0.0
2018,2,27,18,15,21.5,3.5,1.3,6.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,6,45,33.5,11.0,1.7,5.75,13.0,19.71,0.0
2018,2,28,7,0,67.0,22.0,1.8,6.5,26.0,51.93,2.88
2018,2,28,7,15,154.0,37.5,1.95,7.2,58.5,114.15,84.82
2018,2,28,7,30,241.0,53.0,2.1,7.9,91.0,171.24,136.86
2018,2,28,7,45,249.0,69.5,2.3,8.55,121.0,202.16,165.93
2018,2,28,8,0,257.0,86.0,2.5,9.2,151.0,225.98,188.01
2018,2,28,8,15,184.5,107.5,2.5,9.7,159.0,221.39,184.74
2018,2,28,8,30,112.0,129.0,2.5,10.2,167.0,204.07,169.67
2018,2,28,8,45,138.0,150.0,2.55,10.7,204.0,244.37,203.27
2018,2,28,9,0,164.0,171.0,2.6,11.2,241.0,285.62,236.86
2018,2,28,9,15,175.0,192.5,2.65,11.6,274.0,318.64,262.98
2018,2,28,9,30,186.0,214.0,2.7,12.0,307.0,351.41,288.47
2018,2,28,9,45,162.0,234.5,2.7,12.45,320.0,359.0,292.72
2018,2,28,10,0,138.0,255.0,2.7,12.9,333.0,364.95,295.65
2018,2,28,10,15,138.0,269.0,2.7,13.15,350.5,379.41,306.11
2018,2,28,10,30,138.0,283.0,2.7,13.4,368.0,393.28,315.99
2018,2,28,10,45,99.5,285.5,2.75,13.65,348.0,360.95,289.07
2018,2,28,11,0,61.0,288.0,2.8,13.9,328.0,334.03,266.44
2018,2,28,11,15,138.5,302.5,2.8,13.95,397.0,408.19,325.93
2018,2,28,11,30,216.0,317.0,2.8,14.0,466.0,476.05,379.03
2018,2,28,11,45,298.0,305.0,2.8,14.05,513.0,522.44,415.38
2018,2,28,12,0,380.0,293.0,2.8,14.1,560.0,562.26,446.41
2018,2,28,12,15,356.0,301.5,2.8,14.0,552.0,546.02,433.13
2018,2,28,12,30,332.0,310.0,2.8,13.9,544.0,529.15,419.71
2018,2,28,12,45,285.0,315.5,2.85,13.85,515.0,494.01,392.16
2018,2,28,13,0,238.0,321.0,2.9,13.8,486.0,459.16,364.77
2018,2,28,13,15,171.5,314.0,2.85,13.65,431.5,403.65,321.1
2018,2,28,13,30,105.0,307.0,2.8,13.5,377.0,351.9,280.13
2018,2,28,13,45,88.5,281.0,2.8,13.35,339.0,313.73,250.43
2018,2,28,14,0,72.0,255.0,2.8,13.2,301.0,276.82,221.4
2018,2,28,14,15,99.5,258.5,2.75,13.0,318.5,288.38,230.91
2018,2,28,14,30,127.0,262.0,2.7,12.8,336.0,294.92,235.97
2018,2,28,14,45,133.0,244.5,2.6,12.65,318.0,274.01,218.94
2018,2,28,15,0,139.0,227.0,2.5,12.5,300.0,252.49,201.23
2018,2,28,15,15,120.0,206.5,2.5,12.5,266.0,220.43,175.22
2018,2,28,15,30,101.0,186.0,2.5,12.5,232.0,193.53,153.44
2018,2,28,15,45,77.5,157.5,2.3,12.15,190.5,157.96,124.86
2018,2,28,16,0,54.0,129.0,2.1,11.8,149.0,124.97,98.48
2018,2,28,16,15,181.5,113.0,1.9,11.45,167.0,111.72,82.3
2018,2,28,16,30,309.0,97.0,1.7,11.1,185.0,88.47,61.33
2018,2,28,16,45,231.0,77.0,1.45,10.8,135.5,60.65,49.08
2018,2,28,17,0,153.0,57.0,1.2,10.5,86.0,45.9,35.56
2018,2,28,17,15,121.0,42.5,1.2,10.3,61.0,34.84,25.12
2018,2,28,17,30,89.0,28.0,1.2,10.1,36.0,23.39,13.24
2018,2,28,17,45,56.0,16.5,1.2,9.9,20.5,13.99,0.0
2018,2,28,18,0,23.0,5.0,1.2,9.7,5.0,4.91,0.0
2018,2,28,18,15,11.5,2.5,1.25,9.7,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.7,11.55,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,4.8,11.6,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,4.8,11.75,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,4.8,11.9,8.0,7.71,0.86
2018,3,1,7,45,0.0,11.5,4.85,12.0,11.5,11.09,3.85
2018,3,1,8,0,0.0,15.0,4.9,12.1,15.0,14.46,6.82
2018,3,1,8,15,0.0,19.0,4.9,12.25,19.0,18.33,10.17
2018,3,1,8,30,0.0,23.0,4.9,12.4,23.0,22.19,13.49
2018,3,1,8,45,0.0,28.5,4.9,12.5,28.5,27.51,18.01
2018,3,1,9,0,0.0,34.0,4.9,12.6,34.0,32.83,22.5
2018,3,1,9,15,0.0,37.0,4.85,12.75,37.0,35.74,24.89
2018,3,1,9,30,0.0,40.0,4.8,12.9,40.0,38.64,27.27
2018,3,1,9,45,0.0,44.0,4.7,13.0,44.0,42.52,30.45
2018,3,1,10,0,0.0,48.0,4.6,13.1,48.0,46.4,33.63
2018,3,1,10,15,0.0,76.5,4.6,13.25,76.5,74.0,56.68
2018,3,1,10,30,0.0,105.0,4.6,13.4,105.0,101.8,79.64
2018,3,1,10,45,0.5,120.5,4.55,13.5,121.0,117.38,92.35
2018,3,1,11,0,1.0,136.0,4.5,13.6,137.0,132.93,104.97
2018,3,1,11,15,1.0,133.0,4.45,13.6,134.0,129.89,102.33
2018,3,1,11,30,1.0,130.0,4.4,13.6,131.0,126.87,99.76
2018,3,1,11,45,23.5,152.5,4.3,13.6,169.5,166.78,133.06
2018,3,1,12,0,46.0,175.0,4.2,13.6,208.0,204.21,163.93
2018,3,1,12,15,31.5,150.0,4.2,13.65,172.5,168.46,134.39
2018,3,1,12,30,17.0,125.0,4.2,13.7,137.0,133.33,105.32
2018,3,1,12,45,8.5,111.5,4.2,13.75,117.5,113.52,88.86
2018,3,1,13,0,0.0,98.0,4.2,13.8,98.0,94.88,73.32
2018,3,1,13,15,0.0,90.5,4.25,13.8,90.5,87.61,67.4
2018,3,1,13,30,0.0,83.0,4.3,13.8,83.0,80.33,61.44
2018,3,1,13,45,0.5,93.0,4.3,13.8,93.5,90.3,69.79
2018,3,1,14,0,1.0,103.0,4.3,13.8,104.0,100.1,78.01
2018,3,1,14,15,0.5,105.0,4.25,13.65,105.5,101.69,79.49
2018,3,1,14,30,0.0,107.0,4.2,13.5,107.0,103.28,81.01
2018,3,1,14,45,0.5,106.5,4.1,13.35,107.0,102.89,80.9
2018,3,1,15,0,1.0,106.0,4.0,13.2,107.0,102.42,80.74
2018,3,1,15,15,2.5,98.5,4.0,13.2,100.0,95.62,75.22
2018,3,1,15,30,4.0,91.0,4.0,13.2,93.0,88.69,69.53
2018,3,1,15,45,4.0,79.5,3.95,12.9,81.5,77.6,60.4
2018,3,1,16,0,4.0,68.0,3.9,12.6,70.0,66.35,51.04
2018,3,1,16,15,2.5,55.0,3.8,12.35,56.0,53.4,40.19
2018,3,1,16,30,1.0,42.0,3.7,12.1,42.0,40.61,29.34
2018,3,1,16,45,54.0,39.5,3.6,11.8,50.0,35.51,26.39
2018,3,1,17,0,107.0,37.0,3.5,11.5,58.0,30.4,21.6
2018,3,1,17,15,60.0,25.5,3.55,11.25,36.5,21.37,13.19
2018,3,1,17,30,13.0,14.0,3.6,11.0,15.0,13.61,5.47
2018,3,1,17,45,6.5,7.5,3.6,10.8,8.0,7.29,0.0
2018,3,1,18,0,0.0,1.0,3.6,10.6,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,3.75,10.5,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,6.4,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.9,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.25,7.45,5.5,5.68,0.0
2018,3,2,7,0,1.0,10.0,1.3,8.0,10.0,9.96,0.0
2018,3,2,7,15,0.5,17.5,1.55,8.35,17.5,17.06,8.52
2018,3,2,7,30,0.0,25.0,1.8,8.7,25.0,24.12,15.06
2018,3,2,7,45,0.0,30.5,2.05,9.1,30.5,29.44,19.89
2018,3,2,8,0,0.0,36.0,2.3,9.5,36.0,34.75,24.6
2018,3,2,8,15,0.0,41.0,2.5,9.8,41.0,39.59,28.81
2018,3,2,8,30,0.0,46.0,2.7,10.1,46.0,44.43,32.92
2018,3,2,8,45,0.5,62.0,2.9,10.35,62.0,60.21,46.4
2018,3,2,9,0,1.0,78.0,3.1,10.6,78.0,76.04,59.75
2018,3,2,9,15,64.0,135.5,3.3,10.8,168.0,179.12,147.92
2018,3,2,9,30,127.0,193.0,3.5,11.0,258.0,290.23,240.08
2018,3,2,9,45,242.5,208.5,3.65,11.2,343.5,393.9,325.35
2018,3,2,10,0,358.0,224.0,3.8,11.4,429.0,493.75,405.59
2018,3,2,10,15,597.5,170.0,3.85,11.5,535.0,620.26,507.86
2018,3,2,10,30,837.0,116.0,3.9,11.6,641.0,739.39,600.6
2018,3,2,10,45,859.0,113.5,4.0,11.7,670.5,756.79,612.14
2018,3,2,11,0,881.0,111.0,4.1,11.8,700.0,771.41,622.34
2018,3,2,11,15,778.0,146.0,4.15,11.85,676.0,731.33,591.44
2018,3,2,11,30,675.0,181.0,4.2,11.9,652.0,686.72,555.42
2018,3,2,11,45,475.5,237.5,4.2,11.95,571.5,589.8,477.06
2018,3,2,12,0,276.0,294.0,4.2,12.0,491.0,492.38,397.19
2018,3,2,12,15,252.5,289.5,4.25,12.05,470.0,464.91,375.56
2018,3,2,12,30,229.0,285.0,4.3,12.1,449.0,437.43,353.53
2018,3,2,12,45,146.0,272.0,4.35,12.1,376.0,361.47,292.06
2018,3,2,13,0,63.0,259.0,4.4,12.1,303.0,289.94,233.49
2018,3,2,13,15,79.0,264.0,4.4,12.0,318.5,301.48,243.28
2018,3,2,13,30,95.0,269.0,4.4,11.9,334.0,311.7,251.74
2018,3,2,13,45,58.0,227.5,4.4,11.85,266.5,248.39,200.44
2018,3,2,14,0,21.0,186.0,4.4,11.8,199.0,187.85,151.03
2018,3,2,14,15,84.0,182.0,4.35,11.6,232.0,211.04,170.7
2018,3,2,14,30,147.0,178.0,4.3,11.4,265.0,230.15,186.15
2018,3,2,14,45,74.5,139.5,4.25,11.25,183.5,159.45,127.99
2018,3,2,15,0,2.0,101.0,4.2,11.1,102.0,98.1,77.68
2018,3,2,15,15,31.5,104.5,4.2,11.1,119.0,108.61,86.1
2018,3,2,15,30,61.0,108.0,4.2,11.1,136.0,114.64,90.21
2018,3,2,15,45,74.0,113.0,3.9,10.7,143.5,117.48,92.01
2018,3,2,16,0,87.0,118.0,3.6,10.3,151.0,118.3,92.12
2018,3,2,16,15,54.0,92.0,3.45,10.1,111.5,90.57,70.2
2018,3,2,16,30,21.0,66.0,3.3,9.9,72.0,62.9,48.2
2018,3,2,16,45,10.5,48.5,3.15,9.7,51.5,46.88,36.93
2018,3,2,17,0,0.0,31.0,3.0,9.5,31.0,29.92,21.39
2018,3,2,17,15,17.5,24.0,3.0,9.35,25.5,23.36,15.13
2018,3,2,17,30,35.0,17.0,3.0,9.2,20.0,15.81,7.53
2018,3,2,17,45,18.0,9.5,2.95,9.1,11.0,8.96,0.0
2018,3,2,18,0,1.0,2.0,2.9,9.0,2.0,1.97,0.0
2018,3,2,18,15,0.5,1.0,2.85,8.9,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,7.0,2.0,0.0,0.0
2018,3,3,6,45,86.5,17.0,1.0,7.4,23.0,40.78,0.0
2018,3,3,7,0,168.0,32.0,1.0,7.8,44.0,105.67,53.71
2018,3,3,7,15,234.0,45.5,1.15,8.2,77.0,155.01,118.9
2018,3,3,7,30,300.0,59.0,1.3,8.6,110.0,205.65,165.4
2018,3,3,7,45,373.5,71.0,1.5,8.95,156.0,263.27,216.44
2018,3,3,8,0,447.0,83.0,1.7,9.3,202.0,326.17,270.86
2018,3,3,8,15,558.5,84.5,1.8,9.45,263.5,404.49,336.77
2018,3,3,8,30,670.0,86.0,1.9,9.6,325.0,487.26,404.58
2018,3,3,8,45,702.0,92.0,2.05,9.8,372.5,533.21,441.54
2018,3,3,9,0,734.0,98.0,2.2,10.0,420.0,578.99,477.71
2018,3,3,9,15,632.0,128.5,2.3,10.1,425.5,564.15,464.52
2018,3,3,9,30,530.0,159.0,2.4,10.2,431.0,538.66,443.02
2018,3,3,9,45,477.5,188.0,2.45,10.35,447.0,542.46,444.22
2018,3,3,10,0,425.0,217.0,2.5,10.5,463.0,542.06,441.81
2018,3,3,10,15,546.0,194.0,2.6,10.6,527.5,608.5,494.82
2018,3,3,10,30,667.0,171.0,2.7,10.7,592.0,678.96,549.44
2018,3,3,10,45,645.5,175.0,2.75,10.75,595.5,669.53,541.01
2018,3,3,11,0,624.0,179.0,2.8,10.8,599.0,657.52,531.25
2018,3,3,11,15,407.0,199.5,2.85,10.8,476.0,513.01,417.18
2018,3,3,11,30,190.0,220.0,2.9,10.8,353.0,365.44,297.43
2018,3,3,11,45,299.0,253.0,2.95,10.8,466.0,474.75,385.48
2018,3,3,12,0,408.0,286.0,3.0,10.8,579.0,583.45,469.37
2018,3,3,12,15,514.5,252.0,3.05,10.75,622.0,616.21,495.76
2018,3,3,12,30,621.0,218.0,3.1,10.7,665.0,645.35,519.42
2018,3,3,12,45,518.0,237.0,3.15,10.65,607.5,578.63,466.64
2018,3,3,13,0,415.0,256.0,3.2,10.6,550.0,515.53,416.53
2018,3,3,13,15,211.0,185.0,3.2,10.5,334.5,308.21,251.52
2018,3,3,13,30,7.0,114.0,3.2,10.4,119.0,114.32,90.43
2018,3,3,13,45,20.5,165.5,3.2,10.3,179.0,169.93,136.98
2018,3,3,14,0,34.0,217.0,3.2,10.2,239.0,223.36,180.86
2018,3,3,14,15,89.0,206.0,3.2,10.05,260.0,235.65,191.29
2018,3,3,14,30,144.0,195.0,3.2,9.9,281.0,244.73,198.58
2018,3,3,14,45,126.0,209.5,3.15,9.7,281.5,242.58,196.48
2018,3,3,15,0,108.0,224.0,3.1,9.5,282.0,240.89,194.98
2018,3,3,15,15,239.5,189.5,3.1,9.5,304.5,241.01,191.75
2018,3,3,15,30,371.0,155.0,3.1,9.5,327.0,228.32,175.83
2018,3,3,15,45,312.5,116.5,2.9,9.1,251.0,162.73,121.32
2018,3,3,16,0,254.0,78.0,2.7,8.7,175.0,103.63,72.68
2018,3,3,16,15,324.5,85.0,2.45,8.45,192.0,102.15,68.64
2018,3,3,16,30,395.0,92.0,2.2,8.2,209.0,92.74,61.72
2018,3,3,16,45,350.0,78.5,1.95,7.95,167.5,58.51,47.76
2018,3,3,17,0,305.0,65.0,1.7,7.7,126.0,47.99,37.96
2018,3,3,17,15,279.0,51.5,1.6,7.45,95.0,39.0,29.3
2018,3,3,17,30,253.0,38.0,1.5,7.2,64.0,29.55,19.43
2018,3,3,17,45,138.0,22.5,1.35,7.0,35.5,17.85,0.0
2018,3,3,18,0,23.0,7.0,1.2,6.8,7.0,6.88,0.0
2018,3,3,18,15,11.5,3.5,1.2,6.65,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
