Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,6.0,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.3,2.0,0.0,0.0
2018,3,4,6,45,117.5,15.5,0.55,6.65,23.5,48.45,0.0
2018,3,4,7,0,217.0,28.0,0.5,7.0,45.0,118.14,68.19
2018,3,4,7,15,370.0,38.0,0.55,7.6,92.5,197.86,152.44
2018,3,4,7,30,523.0,48.0,0.6,8.2,140.0,287.99,230.23
2018,3,4,7,45,613.5,52.0,0.6,8.8,193.5,354.63,287.66
2018,3,4,8,0,704.0,56.0,0.6,9.4,247.0,424.7,345.95
2018,3,4,8,15,749.5,59.5,0.65,9.7,298.5,478.2,389.91
2018,3,4,8,30,795.0,63.0,0.7,10.0,350.0,532.9,433.31
2018,3,4,8,45,826.0,65.5,0.8,10.3,399.5,578.55,468.92
2018,3,4,9,0,857.0,68.0,0.9,10.6,449.0,623.68,503.24
2018,3,4,9,15,875.0,71.5,0.95,10.9,493.5,657.08,527.59
2018,3,4,9,30,893.0,75.0,1.0,11.2,538.0,692.18,551.95
2018,3,4,9,45,905.0,78.0,1.1,11.55,577.0,720.46,571.09
2018,3,4,10,0,917.0,81.0,1.2,11.9,616.0,746.21,588.37
2018,3,4,10,15,928.0,82.5,1.25,12.2,649.0,766.87,601.53
2018,3,4,10,30,939.0,84.0,1.3,12.5,682.0,784.64,612.71
2018,3,4,10,45,947.0,85.0,1.35,12.75,708.0,796.6,620.02
2018,3,4,11,0,955.0,86.0,1.4,13.0,734.0,805.37,625.24
2018,3,4,11,15,959.5,87.0,1.4,13.2,751.5,808.26,626.03
2018,3,4,11,30,964.0,88.0,1.4,13.4,769.0,807.8,624.7
2018,3,4,11,45,966.5,88.5,1.45,13.55,779.0,801.99,620.5
2018,3,4,12,0,969.0,89.0,1.5,13.7,789.0,792.84,614.15
2018,3,4,12,15,966.0,91.0,1.55,13.8,789.5,778.01,604.02
2018,3,4,12,30,963.0,93.0,1.6,13.9,790.0,760.05,591.79
2018,3,4,12,45,956.5,95.0,1.6,14.0,782.0,736.74,575.32
2018,3,4,13,0,950.0,97.0,1.6,14.1,774.0,710.69,555.53
2018,3,4,13,15,946.0,96.0,1.65,14.1,758.5,680.71,533.3
2018,3,4,13,30,942.0,95.0,1.7,14.1,743.0,648.23,508.73
2018,3,4,13,45,935.0,93.5,1.7,14.05,719.5,611.24,480.01
2018,3,4,14,0,928.0,92.0,1.7,14.0,696.0,572.27,449.13
2018,3,4,14,15,918.0,90.5,1.7,13.9,665.0,530.05,415.05
2018,3,4,14,30,908.0,89.0,1.7,13.8,634.0,486.47,378.97
2018,3,4,14,45,893.5,87.0,1.75,13.7,596.5,439.46,339.42
2018,3,4,15,0,879.0,85.0,1.8,13.6,559.0,388.77,295.9
2018,3,4,15,15,859.0,82.5,1.8,13.6,515.5,338.59,251.58
2018,3,4,15,30,839.0,80.0,1.8,13.6,472.0,288.95,207.05
2018,3,4,15,45,811.0,76.5,1.8,13.15,424.0,237.49,161.64
2018,3,4,16,0,783.0,73.0,1.8,12.7,376.0,187.9,118.86
2018,3,4,16,15,742.0,69.0,1.6,11.9,325.0,138.54,79.97
2018,3,4,16,30,701.0,65.0,1.4,11.1,274.0,89.38,47.23
2018,3,4,16,45,638.0,59.5,1.2,10.3,222.5,45.9,35.99
2018,3,4,17,0,575.0,54.0,1.0,9.5,171.0,38.71,29.41
2018,3,4,17,15,473.0,45.5,1.05,9.05,123.5,34.25,24.97
2018,3,4,17,30,371.0,37.0,1.1,8.6,76.0,29.69,19.66
2018,3,4,17,45,222.0,23.5,1.1,8.15,43.5,19.57,0.0
2018,3,4,18,0,73.0,10.0,1.1,7.7,11.0,9.83,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,6,15,10.5,2.0,1.35,2.3,1.5,0.0,0.0
2018,3,5,6,30,21.0,4.0,1.5,3.1,3.0,0.0,0.0
2018,3,5,6,45,136.5,17.5,1.65,3.95,27.0,56.4,0.0
2018,3,5,7,0,252.0,31.0,1.8,4.8,51.0,134.2,85.34
2018,3,5,7,15,390.0,40.5,1.85,5.4,98.0,209.84,165.07
2018,3,5,7,30,528.0,50.0,1.9,6.0,145.0,294.87,240.61
2018,3,5,7,45,610.0,56.0,2.0,6.6,199.0,360.66,299.28
2018,3,5,8,0,692.0,62.0,2.1,7.2,253.0,431.56,360.39
2018,3,5,8,15,737.0,66.5,2.15,7.95,305.0,483.0,403.59
2018,3,5,8,30,782.0,71.0,2.2,8.7,357.0,538.4,448.27
2018,3,5,8,45,813.5,74.0,2.2,9.45,407.0,584.71,484.06
2018,3,5,9,0,845.0,77.0,2.2,10.2,457.0,630.51,518.26
2018,3,5,9,15,867.5,79.5,2.25,10.85,502.5,668.97,546.29
2018,3,5,9,30,890.0,82.0,2.3,11.5,548.0,705.79,571.93
2018,3,5,9,45,905.0,83.0,2.3,12.15,586.5,730.27,587.04
2018,3,5,10,0,920.0,84.0,2.3,12.8,625.0,755.94,602.95
2018,3,5,10,15,931.0,85.5,2.25,13.3,658.0,776.62,615.07
2018,3,5,10,30,942.0,87.0,2.2,13.8,691.0,794.39,625.07
2018,3,5,10,45,951.0,87.0,2.2,14.3,717.0,806.02,631.09
2018,3,5,11,0,960.0,87.0,2.2,14.8,743.0,814.46,634.99
2018,3,5,11,15,965.0,88.0,2.15,15.1,761.0,817.67,635.39
2018,3,5,11,30,970.0,89.0,2.1,15.4,779.0,817.52,633.6
2018,3,5,11,45,972.0,89.5,2.1,15.7,788.5,811.24,628.1
2018,3,5,12,0,974.0,90.0,2.1,16.0,798.0,801.62,620.45
2018,3,5,12,15,973.5,89.5,2.05,16.2,798.0,785.89,608.49
2018,3,5,12,30,973.0,89.0,2.0,16.4,798.0,767.0,594.46
2018,3,5,12,45,972.5,87.5,2.0,16.55,790.5,744.02,578.15
2018,3,5,13,0,972.0,86.0,2.0,16.7,783.0,718.06,558.99
2018,3,5,13,15,967.5,85.5,2.0,16.8,767.5,687.69,535.88
2018,3,5,13,30,963.0,85.0,2.0,16.9,752.0,654.77,510.51
2018,3,5,13,45,956.5,84.0,2.0,16.95,728.5,617.86,481.79
2018,3,5,14,0,950.0,83.0,2.0,17.0,705.0,578.87,450.86
2018,3,5,14,15,940.0,82.0,2.0,16.9,674.0,536.28,416.68
2018,3,5,14,30,930.0,81.0,2.0,16.8,643.0,492.27,380.47
2018,3,5,14,45,916.0,79.0,2.0,16.75,605.0,444.51,340.34
2018,3,5,15,0,902.0,77.0,2.0,16.7,567.0,396.14,298.65
2018,3,5,15,15,883.5,74.5,2.0,16.7,523.5,345.53,254.26
2018,3,5,15,30,865.0,72.0,2.0,16.7,480.0,291.57,206.58
2018,3,5,15,45,838.0,68.5,1.8,16.15,431.0,238.95,160.33
2018,3,5,16,0,811.0,65.0,1.6,15.6,382.0,188.05,116.56
2018,3,5,16,15,768.0,62.0,1.45,14.7,330.0,137.72,77.1
2018,3,5,16,30,725.0,59.0,1.3,13.8,278.0,91.3,46.8
2018,3,5,16,45,664.0,54.5,1.2,12.85,226.5,47.55,29.52
2018,3,5,17,0,603.0,50.0,1.1,11.9,175.0,34.98,25.79
2018,3,5,17,15,473.0,42.5,1.15,11.25,124.0,31.21,22.08
2018,3,5,17,30,343.0,35.0,1.2,10.6,73.0,27.38,17.7
2018,3,5,17,45,201.5,22.0,1.2,9.95,41.5,17.74,0.0
2018,3,5,18,0,60.0,9.0,1.2,9.3,10.0,8.85,0.0
2018,3,5,18,15,30.0,4.5,1.2,9.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.6,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.3,4.0,0.0,0.0
2018,3,6,6,45,45.5,18.0,1.15,8.0,21.0,30.96,0.0
2018,3,6,7,0,75.0,32.0,1.1,8.7,38.0,73.44,47.38
2018,3,6,7,15,151.5,47.0,1.25,9.4,71.0,121.06,93.79
2018,3,6,7,30,228.0,62.0,1.4,10.1,104.0,182.48,147.37
2018,3,6,7,45,213.0,84.0,1.5,10.85,133.0,202.09,165.8
2018,3,6,8,0,198.0,106.0,1.6,11.6,162.0,226.58,187.07
2018,3,6,8,15,194.5,128.5,1.65,12.35,192.0,255.92,211.29
2018,3,6,8,30,191.0,151.0,1.7,13.1,222.0,277.24,228.19
2018,3,6,8,45,417.5,133.5,1.75,13.9,315.5,413.36,339.24
2018,3,6,9,0,644.0,116.0,1.8,14.7,409.0,552.22,447.45
2018,3,6,9,15,678.0,118.5,1.8,15.3,453.0,592.99,476.24
2018,3,6,9,30,712.0,121.0,1.8,15.9,497.0,633.16,504.63
2018,3,6,9,45,762.0,116.0,1.85,16.5,545.0,675.41,534.61
2018,3,6,10,0,812.0,111.0,1.9,17.1,593.0,715.18,561.51
2018,3,6,10,15,873.5,98.5,1.9,17.6,641.5,756.13,588.23
2018,3,6,10,30,935.0,86.0,1.9,18.1,690.0,792.4,611.24
2018,3,6,10,45,942.0,87.0,1.9,18.55,715.5,803.55,616.7
2018,3,6,11,0,949.0,88.0,1.9,19.0,741.0,811.51,620.28
2018,3,6,11,15,953.5,89.5,1.8,19.3,759.0,814.84,620.21
2018,3,6,11,30,958.0,91.0,1.7,19.6,777.0,814.83,617.98
2018,3,6,11,45,961.0,91.0,1.65,19.95,786.5,808.8,612.17
2018,3,6,12,0,964.0,91.0,1.6,20.3,796.0,799.46,604.29
2018,3,6,12,15,964.0,91.0,1.55,20.45,797.0,784.67,593.32
2018,3,6,12,30,964.0,91.0,1.5,20.6,798.0,766.71,580.34
2018,3,6,12,45,949.5,95.0,1.4,20.8,786.0,739.77,560.7
2018,3,6,13,0,935.0,99.0,1.3,21.0,774.0,710.43,538.48
2018,3,6,13,15,881.5,115.0,1.25,21.0,741.0,665.48,505.18
2018,3,6,13,30,828.0,131.0,1.2,21.0,708.0,620.98,471.93
2018,3,6,13,45,803.5,133.0,1.15,21.0,678.0,580.32,441.39
2018,3,6,14,0,779.0,135.0,1.1,21.0,648.0,539.22,409.94
2018,3,6,14,15,778.0,125.5,1.0,20.95,618.5,498.7,378.26
2018,3,6,14,30,777.0,116.0,0.9,20.9,589.0,456.59,344.61
2018,3,6,14,45,768.5,109.0,0.85,20.8,553.5,412.29,308.8
2018,3,6,15,0,760.0,102.0,0.8,20.7,518.0,367.31,271.53
2018,3,6,15,15,691.5,110.0,0.8,20.7,466.0,313.44,227.86
2018,3,6,15,30,623.0,118.0,0.8,20.7,414.0,267.46,190.25
2018,3,6,15,45,606.0,107.5,0.6,20.2,371.5,222.14,151.87
2018,3,6,16,0,589.0,97.0,0.4,19.7,329.0,177.95,115.01
2018,3,6,16,15,577.5,86.0,0.5,18.8,288.5,135.25,81.46
2018,3,6,16,30,566.0,75.0,0.6,17.9,248.0,93.44,52.61
2018,3,6,16,45,481.5,68.5,0.65,16.95,197.0,55.49,36.04
2018,3,6,17,0,397.0,62.0,0.7,16.0,146.0,45.27,34.41
2018,3,6,17,15,327.5,50.0,0.8,15.45,106.5,37.45,27.14
2018,3,6,17,30,258.0,38.0,0.9,14.9,67.0,29.23,19.04
2018,3,6,17,45,158.5,23.5,0.95,14.3,38.5,18.46,1.48
2018,3,6,18,0,59.0,9.0,1.0,13.7,10.0,8.85,0.0
2018,3,6,18,15,29.5,4.5,1.0,13.5,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,7,6,15,3.0,0.5,1.05,10.45,0.5,0.0,0.0
2018,3,7,6,30,6.0,1.0,1.0,10.5,1.0,0.0,0.0
2018,3,7,6,45,3.0,5.5,1.0,10.5,5.5,6.29,0.0
2018,3,7,7,0,0.0,10.0,1.0,10.5,10.0,9.64,1.71
2018,3,7,7,15,0.0,14.0,1.05,11.1,14.0,13.5,5.72
2018,3,7,7,30,0.0,18.0,1.1,11.7,18.0,17.36,9.23
2018,3,7,7,45,0.0,22.5,1.15,12.3,22.5,21.7,13.07
2018,3,7,8,0,0.0,27.0,1.2,12.9,27.0,26.05,16.83
2018,3,7,8,15,0.0,34.5,1.35,13.55,34.5,33.3,22.99
2018,3,7,8,30,0.0,42.0,1.5,14.2,42.0,40.56,29.06
2018,3,7,8,45,22.5,95.0,1.6,14.85,105.5,109.67,87.47
2018,3,7,9,0,45.0,148.0,1.7,15.5,169.0,181.09,146.04
2018,3,7,9,15,69.5,178.5,1.85,16.3,214.0,230.45,185.43
2018,3,7,9,30,94.0,209.0,2.0,17.1,259.0,280.52,224.6
2018,3,7,9,45,127.5,222.5,2.15,17.9,295.5,325.73,259.54
2018,3,7,10,0,161.0,236.0,2.3,18.7,332.0,364.73,289.18
2018,3,7,10,15,432.0,198.0,2.4,19.1,475.0,538.57,426.14
2018,3,7,10,30,703.0,160.0,2.5,19.5,618.0,706.8,552.06
2018,3,7,10,45,820.0,123.5,2.65,19.9,677.0,757.42,587.09
2018,3,7,11,0,937.0,87.0,2.8,20.3,736.0,805.57,619.99
2018,3,7,11,15,942.0,87.5,2.8,20.45,753.5,808.22,620.45
2018,3,7,11,30,947.0,88.0,2.8,20.6,771.0,807.58,619.13
2018,3,7,11,45,949.5,88.5,2.85,20.8,780.5,801.77,614.52
2018,3,7,12,0,952.0,89.0,2.9,21.0,790.0,792.67,607.78
2018,3,7,12,15,953.5,88.5,2.9,21.05,791.5,778.59,597.72
2018,3,7,12,30,955.0,88.0,2.9,21.1,793.0,761.34,585.56
2018,3,7,12,45,954.5,87.0,2.9,21.15,786.0,739.12,569.94
2018,3,7,13,0,954.0,86.0,2.9,21.2,779.0,713.96,551.94
2018,3,7,13,15,951.0,84.5,2.9,21.15,763.5,683.9,529.42
2018,3,7,13,30,948.0,83.0,2.9,21.1,748.0,651.27,504.62
2018,3,7,13,45,943.0,81.5,2.85,21.05,725.0,615.08,476.49
2018,3,7,14,0,938.0,80.0,2.8,21.0,702.0,576.76,446.18
2018,3,7,14,15,928.5,79.0,2.8,20.8,671.5,534.72,412.73
2018,3,7,14,30,919.0,78.0,2.8,20.6,641.0,491.25,377.26
2018,3,7,14,45,905.5,76.0,2.75,20.35,603.5,444.0,337.92
2018,3,7,15,0,892.0,74.0,2.7,20.1,566.0,396.12,297.04
2018,3,7,15,15,874.0,72.0,2.7,20.1,523.0,346.39,253.65
2018,3,7,15,30,856.0,70.0,2.7,20.1,480.0,296.92,209.79
2018,3,7,15,45,829.5,67.0,2.45,19.15,432.0,241.36,161.78
2018,3,7,16,0,803.0,64.0,2.2,18.2,384.0,191.17,118.82
2018,3,7,16,15,766.0,60.5,2.0,17.25,333.5,141.19,79.11
2018,3,7,16,30,729.0,57.0,1.8,16.3,283.0,94.49,47.58
2018,3,7,16,45,673.0,52.5,1.6,15.35,231.5,50.12,28.13
2018,3,7,17,0,617.0,48.0,1.4,14.4,180.0,36.05,26.49
2018,3,7,17,15,524.5,41.0,1.45,13.85,132.0,29.48,20.37
2018,3,7,17,30,432.0,34.0,1.5,13.3,84.0,25.97,16.53
2018,3,7,17,45,277.5,23.5,1.55,12.7,49.5,18.86,3.52
2018,3,7,18,0,123.0,13.0,1.6,12.1,15.0,12.78,0.0
2018,3,7,18,15,61.5,6.5,1.6,11.95,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,3.0,1.5,0.95,11.85,1.5,0.0,0.0
2018,3,8,6,30,6.0,3.0,1.0,12.4,3.0,4.49,0.0
2018,3,8,6,45,17.0,17.0,1.0,12.9,18.5,23.33,0.0
2018,3,8,7,0,28.0,31.0,1.0,13.4,34.0,44.33,28.22
2018,3,8,7,15,30.5,48.5,1.05,13.85,53.0,65.26,48.36
2018,3,8,7,30,33.0,66.0,1.1,14.3,72.0,85.8,66.57
2018,3,8,7,45,71.5,87.0,1.1,14.75,106.0,133.55,107.12
2018,3,8,8,0,110.0,108.0,1.1,15.2,140.0,178.41,144.74
2018,3,8,8,15,139.5,131.0,1.15,15.6,179.0,223.08,181.44
2018,3,8,8,30,169.0,154.0,1.2,16.0,218.0,269.16,218.48
2018,3,8,8,45,251.5,166.5,1.25,16.35,276.0,344.29,278.45
2018,3,8,9,0,334.0,179.0,1.3,16.7,334.0,416.68,334.73
2018,3,8,9,15,409.0,180.5,1.3,17.0,388.5,482.92,384.82
2018,3,8,9,30,484.0,182.0,1.3,17.3,443.0,544.23,430.2
2018,3,8,9,45,549.0,177.0,1.3,17.6,492.5,592.93,465.42
2018,3,8,10,0,614.0,172.0,1.3,17.9,542.0,645.26,502.56
2018,3,8,10,15,740.5,138.5,1.35,18.25,608.0,710.15,549.78
2018,3,8,10,30,867.0,105.0,1.4,18.6,674.0,773.3,592.1
2018,3,8,10,45,736.0,158.0,1.45,18.9,653.5,735.32,563.75
2018,3,8,11,0,605.0,211.0,1.5,19.2,633.0,689.66,528.29
2018,3,8,11,15,550.5,236.0,1.55,19.55,627.0,668.75,511.82
2018,3,8,11,30,496.0,261.0,1.6,19.9,621.0,647.72,494.93
2018,3,8,11,45,553.5,243.5,1.65,20.25,650.0,666.66,509.02
2018,3,8,12,0,611.0,226.0,1.7,20.6,679.0,684.19,521.56
2018,3,8,12,15,709.5,186.0,1.8,20.7,712.5,704.63,537.96
2018,3,8,12,30,808.0,146.0,1.9,20.8,746.0,719.57,550.23
2018,3,8,12,45,870.0,120.5,2.0,20.85,761.0,718.22,550.22
2018,3,8,13,0,932.0,95.0,2.1,20.9,776.0,711.95,546.55
2018,3,8,13,15,930.5,94.0,2.1,20.85,762.0,683.77,525.56
2018,3,8,13,30,929.0,93.0,2.1,20.8,748.0,652.99,502.47
2018,3,8,13,45,924.0,91.0,2.1,20.75,725.0,616.79,474.97
2018,3,8,14,0,919.0,89.0,2.1,20.7,702.0,578.51,445.32
2018,3,8,14,15,909.5,87.5,2.1,20.5,671.5,536.56,412.4
2018,3,8,14,30,900.0,86.0,2.1,20.3,641.0,493.23,377.51
2018,3,8,14,45,885.0,84.5,2.05,20.1,603.5,446.44,338.91
2018,3,8,15,0,870.0,83.0,2.0,19.9,566.0,399.19,298.93
2018,3,8,15,15,850.5,79.5,2.0,19.9,521.5,345.0,252.68
2018,3,8,15,30,831.0,76.0,2.0,19.9,477.0,294.57,208.54
2018,3,8,15,45,798.5,73.0,1.85,19.2,427.5,242.41,163.61
2018,3,8,16,0,766.0,70.0,1.7,18.5,378.0,192.58,121.31
2018,3,8,16,15,727.5,67.0,1.55,17.7,329.0,144.6,83.23
2018,3,8,16,30,689.0,64.0,1.4,16.9,280.0,100.16,53.03
2018,3,8,16,45,602.5,58.5,1.2,16.1,223.0,52.6,29.79
2018,3,8,17,0,516.0,53.0,1.0,15.3,166.0,36.88,27.15
2018,3,8,17,15,422.5,45.5,1.0,14.55,121.5,33.28,23.68
2018,3,8,17,30,329.0,38.0,1.0,13.8,77.0,29.61,19.7
2018,3,8,17,45,211.5,25.0,1.0,13.1,45.5,20.15,5.67
2018,3,8,18,0,94.0,12.0,1.0,12.4,14.0,11.8,0.0
2018,3,8,18,15,47.0,6.0,1.0,12.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,15,33.5,4.5,0.95,9.55,4.5,0.0,0.0
2018,3,9,6,30,67.0,9.0,1.1,10.0,9.0,26.39,0.0
2018,3,9,6,45,152.0,18.5,1.25,10.5,30.5,76.61,0.0
2018,3,9,7,0,237.0,28.0,1.4,11.0,52.0,133.17,95.61
2018,3,9,7,15,294.5,39.5,1.5,11.45,86.5,178.62,140.14
2018,3,9,7,30,352.0,51.0,1.6,11.9,121.0,229.01,185.33
2018,3,9,7,45,229.0,78.0,1.75,12.35,128.5,204.5,167.73
2018,3,9,8,0,106.0,105.0,1.9,12.8,136.0,172.89,141.72
2018,3,9,8,15,152.0,130.5,1.9,13.35,184.5,229.81,189.38
2018,3,9,8,30,198.0,156.0,1.9,13.9,233.0,289.2,237.7
2018,3,9,8,45,239.0,174.0,1.95,14.5,278.0,346.16,282.86
2018,3,9,9,0,280.0,192.0,2.0,15.1,323.0,397.66,322.78
2018,3,9,9,15,309.0,206.0,1.95,15.5,363.5,437.78,352.95
2018,3,9,9,30,338.0,220.0,1.9,15.9,404.0,478.24,382.8
2018,3,9,9,45,356.5,233.0,1.85,16.35,439.0,510.06,405.31
2018,3,9,10,0,375.0,246.0,1.8,16.8,474.0,541.21,426.96
2018,3,9,10,15,332.0,263.0,1.75,17.1,472.5,529.7,415.78
2018,3,9,10,30,289.0,280.0,1.7,17.4,471.0,515.8,403.16
2018,3,9,10,45,335.5,281.0,1.7,17.7,510.5,551.59,429.6
2018,3,9,11,0,382.0,282.0,1.7,18.0,550.0,586.64,454.76
2018,3,9,11,15,361.5,301.0,1.8,18.1,559.5,587.56,454.23
2018,3,9,11,30,341.0,320.0,1.9,18.2,569.0,586.91,452.87
2018,3,9,11,45,358.0,320.0,1.95,18.3,584.5,594.15,458.15
2018,3,9,12,0,375.0,320.0,2.0,18.4,600.0,599.84,462.23
2018,3,9,12,15,447.0,295.0,1.95,18.4,629.0,621.91,479.17
2018,3,9,12,30,519.0,270.0,1.9,18.4,658.0,637.66,491.23
2018,3,9,12,45,540.0,259.0,1.9,18.45,659.0,627.55,483.78
2018,3,9,13,0,561.0,248.0,1.9,18.5,660.0,614.97,474.63
2018,3,9,13,15,599.0,227.0,1.9,18.4,659.0,601.78,465.49
2018,3,9,13,30,637.0,206.0,1.9,18.3,658.0,584.28,452.87
2018,3,9,13,45,599.0,211.0,1.9,18.25,625.5,543.6,421.79
2018,3,9,14,0,561.0,216.0,1.9,18.2,593.0,503.46,390.86
2018,3,9,14,15,583.5,197.0,1.9,18.05,573.5,473.54,367.7
2018,3,9,14,30,606.0,178.0,1.9,17.9,554.0,440.85,341.56
2018,3,9,14,45,606.0,165.0,1.85,17.75,522.5,401.05,309.04
2018,3,9,15,0,606.0,152.0,1.8,17.6,491.0,360.27,274.93
2018,3,9,15,15,566.0,149.5,1.8,17.6,447.0,315.08,237.2
2018,3,9,15,30,526.0,147.0,1.8,17.6,403.0,272.6,201.43
2018,3,9,15,45,491.0,137.5,1.65,16.95,358.0,228.32,164.55
2018,3,9,16,0,456.0,128.0,1.5,16.3,313.0,187.02,130.59
2018,3,9,16,15,420.5,114.5,1.4,15.7,268.0,145.5,97.83
2018,3,9,16,30,385.0,101.0,1.3,15.1,223.0,107.45,70.49
2018,3,9,16,45,336.5,87.5,1.15,14.5,180.5,72.66,50.34
2018,3,9,17,0,288.0,74.0,1.0,13.9,138.0,54.21,42.68
2018,3,9,17,15,237.0,58.0,1.0,13.5,101.5,43.48,32.79
2018,3,9,17,30,186.0,42.0,1.0,13.1,65.0,32.19,22.07
2018,3,9,17,45,119.0,27.0,0.95,12.75,39.0,21.15,7.52
2018,3,9,18,0,52.0,12.0,0.9,12.4,13.0,11.8,0.0
2018,3,9,18,15,26.0,6.0,0.9,12.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,6,15,5.0,1.0,0.85,10.65,1.0,0.0,0.0
2018,3,10,6,30,10.0,2.0,0.8,10.9,2.0,4.63,0.0
2018,3,10,6,45,5.0,5.0,0.7,11.15,5.0,6.41,0.0
2018,3,10,7,0,0.0,8.0,0.6,11.4,8.0,7.71,0.58
2018,3,10,7,15,0.0,11.0,0.55,11.65,11.0,10.6,3.35
2018,3,10,7,30,0.0,14.0,0.5,11.9,14.0,13.5,5.98
2018,3,10,7,45,0.0,14.5,0.45,12.15,14.5,13.98,6.47
2018,3,10,8,0,0.0,15.0,0.4,12.4,15.0,14.47,6.91
2018,3,10,8,15,0.0,16.0,0.45,12.55,16.0,15.43,7.73
2018,3,10,8,30,0.0,17.0,0.5,12.7,17.0,16.4,8.53
2018,3,10,8,45,0.0,28.5,0.55,12.9,28.5,27.52,18.02
2018,3,10,9,0,0.0,40.0,0.6,13.1,40.0,38.64,27.4
2018,3,10,9,15,0.0,40.5,0.6,13.3,40.5,39.13,27.69
2018,3,10,9,30,0.0,41.0,0.6,13.5,41.0,39.62,27.99
2018,3,10,9,45,0.0,42.5,0.6,13.75,42.5,41.08,29.11
2018,3,10,10,0,0.0,44.0,0.6,14.0,44.0,42.54,30.22
2018,3,10,10,15,0.0,58.0,0.55,14.35,58.0,56.1,41.4
2018,3,10,10,30,0.0,72.0,0.5,14.7,72.0,69.67,52.45
2018,3,10,10,45,0.0,86.5,0.45,15.0,86.5,83.73,63.79
2018,3,10,11,0,0.0,101.0,0.4,15.3,101.0,97.85,75.05
2018,3,10,11,15,6.0,151.0,0.35,15.45,155.5,151.42,118.0
2018,3,10,11,30,12.0,201.0,0.3,15.6,210.0,204.95,159.66
2018,3,10,11,45,13.5,224.0,0.3,15.7,234.0,228.26,177.17
2018,3,10,12,0,15.0,247.0,0.3,15.8,258.0,251.33,194.54
2018,3,10,12,15,10.5,221.0,0.35,15.85,229.0,222.04,171.88
2018,3,10,12,30,6.0,195.0,0.4,15.9,200.0,193.11,149.62
2018,3,10,12,45,4.0,178.0,0.5,15.9,181.0,174.94,135.71
2018,3,10,13,0,2.0,161.0,0.6,15.9,162.0,156.95,121.73
2018,3,10,13,15,4.0,178.5,0.65,15.8,181.0,174.77,136.12
2018,3,10,13,30,6.0,196.0,0.7,15.7,200.0,192.29,150.09
2018,3,10,13,45,6.0,191.5,0.7,15.6,195.5,187.47,146.43
2018,3,10,14,0,6.0,187.0,0.7,15.5,191.0,182.64,142.88
2018,3,10,14,15,3.0,162.5,0.7,15.4,164.5,157.5,123.17
2018,3,10,14,30,0.0,138.0,0.7,15.3,138.0,132.67,103.59
2018,3,10,14,45,0.5,147.0,0.65,15.2,147.5,141.03,110.67
2018,3,10,15,0,1.0,156.0,0.6,15.1,157.0,149.1,117.42
2018,3,10,15,15,1.0,142.5,0.6,15.1,143.0,136.12,107.18
2018,3,10,15,30,1.0,129.0,0.6,15.1,129.0,123.18,96.98
2018,3,10,15,45,0.5,126.0,0.45,14.8,126.0,119.62,94.44
2018,3,10,16,0,0.0,123.0,0.3,14.5,123.0,115.88,91.68
2018,3,10,16,15,0.0,102.5,0.35,14.25,102.5,96.83,76.24
2018,3,10,16,30,0.0,82.0,0.4,14.0,82.0,77.89,60.66
2018,3,10,16,45,0.0,61.0,0.4,13.75,61.0,58.63,44.47
2018,3,10,17,0,0.0,40.0,0.4,13.5,40.0,38.63,28.97
2018,3,10,17,15,0.0,30.5,0.5,13.2,30.5,29.44,20.53
2018,3,10,17,30,0.0,21.0,0.6,12.9,21.0,20.26,11.93
2018,3,10,17,45,2.0,13.0,0.65,12.65,13.0,12.54,2.77
2018,3,10,18,0,4.0,5.0,0.7,12.4,5.0,4.91,0.0
2018,3,10,18,15,2.0,2.5,0.7,12.25,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.7,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,9.2,11.0,29.84,0.0
2018,3,11,6,45,170.0,21.5,1.2,9.75,36.5,89.24,19.15
2018,3,11,7,0,266.0,33.0,1.3,10.3,62.0,151.38,112.74
2018,3,11,7,15,344.0,45.0,1.25,10.85,104.0,207.78,164.72
2018,3,11,7,30,422.0,57.0,1.2,11.4,146.0,270.69,219.71
2018,3,11,7,45,246.5,73.5,1.2,11.95,129.0,217.31,178.43
2018,3,11,8,0,71.0,90.0,1.2,12.5,112.0,136.95,111.44
2018,3,11,8,15,116.5,121.5,1.15,13.2,164.5,199.99,164.29
2018,3,11,8,30,162.0,153.0,1.1,13.9,217.0,265.44,217.17
2018,3,11,8,45,458.0,124.0,1.0,14.6,337.0,438.05,356.15
2018,3,11,9,0,754.0,95.0,0.9,15.3,457.0,616.9,490.4
2018,3,11,9,15,806.0,90.5,0.8,16.1,509.0,663.8,520.02
2018,3,11,9,30,858.0,86.0,0.7,16.9,561.0,712.74,549.81
2018,3,11,9,45,874.5,87.5,0.6,17.7,600.5,738.25,562.38
2018,3,11,10,0,891.0,89.0,0.5,18.5,640.0,765.23,575.87
2018,3,11,10,15,901.5,91.0,0.55,19.05,672.5,785.69,587.73
2018,3,11,10,30,912.0,93.0,0.6,19.6,705.0,803.31,597.79
2018,3,11,10,45,882.0,108.5,0.65,20.15,717.5,800.85,594.64
2018,3,11,11,0,852.0,124.0,0.7,20.7,730.0,797.86,591.54
2018,3,11,11,15,874.5,118.5,0.8,20.95,753.5,807.12,598.14
2018,3,11,11,30,897.0,113.0,0.9,21.2,777.0,810.88,600.99
2018,3,11,11,45,917.5,106.5,1.05,21.45,792.5,811.67,602.7
2018,3,11,12,0,938.0,100.0,1.2,21.7,808.0,809.04,602.12
2018,3,11,12,15,935.0,101.5,1.25,21.85,808.0,793.53,591.93
2018,3,11,12,30,932.0,103.0,1.3,22.0,808.0,775.01,579.89
2018,3,11,12,45,924.5,105.0,1.35,22.15,798.5,750.94,564.09
2018,3,11,13,0,917.0,107.0,1.4,22.3,789.0,724.29,546.17
2018,3,11,13,15,865.0,124.0,1.4,22.35,757.0,680.44,514.21
2018,3,11,13,30,813.0,141.0,1.4,22.4,725.0,636.9,482.18
2018,3,11,13,45,819.0,132.5,1.35,22.45,705.0,603.75,457.51
2018,3,11,14,0,825.0,124.0,1.3,22.5,685.0,568.17,430.44
2018,3,11,14,15,821.5,118.0,1.2,22.4,655.5,527.74,399.09
2018,3,11,14,30,818.0,112.0,1.1,22.3,626.0,485.79,365.9
2018,3,11,14,45,815.5,105.5,1.05,22.25,592.5,442.43,330.96
2018,3,11,15,0,813.0,99.0,1.0,22.2,559.0,397.79,294.05
2018,3,11,15,15,801.5,96.0,1.0,22.2,521.0,352.2,255.65
2018,3,11,15,30,790.0,93.0,1.0,22.2,483.0,306.49,216.32
2018,3,11,15,45,752.5,90.0,0.7,21.8,432.5,254.71,172.5
2018,3,11,16,0,715.0,87.0,0.4,21.4,382.0,202.4,129.05
2018,3,11,16,15,668.5,81.5,0.45,20.7,329.5,153.04,90.85
2018,3,11,16,30,622.0,76.0,0.5,20.0,277.0,108.08,59.82
2018,3,11,16,45,562.5,68.0,0.5,19.3,226.0,65.2,37.37
2018,3,11,17,0,503.0,60.0,0.5,18.6,175.0,42.32,31.55
2018,3,11,17,15,423.5,52.0,0.6,17.9,131.5,38.61,28.06
2018,3,11,17,30,344.0,44.0,0.7,17.2,88.0,34.85,24.12
2018,3,11,17,45,213.5,29.0,0.75,16.55,52.5,22.69,10.18
2018,3,11,18,0,83.0,14.0,0.8,15.9,17.0,13.76,0.0
2018,3,11,18,15,41.5,7.0,0.85,15.55,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,6,15,33.0,5.5,1.35,12.15,6.0,0.0,0.0
2018,3,12,6,30,66.0,11.0,1.5,12.8,12.0,28.94,0.0
2018,3,12,6,45,166.5,25.5,1.7,13.5,41.5,95.25,34.79
2018,3,12,7,0,267.0,40.0,1.9,14.2,71.0,160.54,119.54
2018,3,12,7,15,396.0,48.5,1.95,14.9,120.5,234.65,184.41
2018,3,12,7,30,525.0,57.0,2.0,15.6,170.0,319.57,256.42
2018,3,12,7,45,591.0,62.5,2.05,16.3,221.0,379.52,307.24
2018,3,12,8,0,657.0,68.0,2.1,17.0,272.0,443.31,359.35
2018,3,12,8,15,698.5,72.0,2.25,17.75,322.5,494.68,400.26
2018,3,12,8,30,740.0,76.0,2.4,18.5,373.0,545.16,439.23
2018,3,12,8,45,682.0,97.0,2.55,19.25,396.5,556.56,446.28
2018,3,12,9,0,624.0,118.0,2.7,20.0,420.0,559.73,446.76
2018,3,12,9,15,518.0,163.0,2.85,20.4,429.0,546.84,434.22
2018,3,12,9,30,412.0,208.0,3.0,20.8,438.0,529.86,418.2
2018,3,12,9,45,511.0,184.5,3.1,21.25,489.5,583.31,459.29
2018,3,12,10,0,610.0,161.0,3.2,21.7,541.0,642.17,503.21
2018,3,12,10,15,380.0,230.0,3.25,21.95,470.5,542.53,423.32
2018,3,12,10,30,150.0,299.0,3.3,22.2,400.0,425.82,329.74
2018,3,12,10,45,182.0,302.0,3.35,22.4,429.0,452.42,350.36
2018,3,12,11,0,214.0,305.0,3.4,22.6,458.0,478.69,369.99
2018,3,12,11,15,158.5,299.5,3.45,22.75,414.5,427.41,329.86
2018,3,12,11,30,103.0,294.0,3.5,22.9,371.0,376.05,289.63
2018,3,12,11,45,318.5,274.5,3.5,23.05,515.5,522.59,404.18
2018,3,12,12,0,534.0,255.0,3.5,23.2,660.0,663.52,509.45
2018,3,12,12,15,583.0,229.5,3.5,23.2,672.5,665.09,510.62
2018,3,12,12,30,632.0,204.0,3.5,23.2,685.0,662.33,509.44
2018,3,12,12,45,351.5,244.5,3.55,23.2,511.5,487.7,376.85
2018,3,12,13,0,71.0,285.0,3.6,23.2,338.0,322.74,247.55
2018,3,12,13,15,51.5,250.5,3.6,23.05,288.5,274.09,210.82
2018,3,12,13,30,32.0,216.0,3.6,22.9,239.0,226.84,174.42
2018,3,12,13,45,23.0,203.0,3.55,22.75,219.5,207.43,159.48
2018,3,12,14,0,14.0,190.0,3.5,22.6,200.0,189.95,145.97
2018,3,12,14,15,16.0,206.5,3.5,22.4,217.0,205.4,158.38
2018,3,12,14,30,18.0,223.0,3.5,22.2,234.0,220.23,170.27
2018,3,12,14,45,10.5,179.5,3.45,22.0,186.0,175.51,135.52
2018,3,12,15,0,3.0,136.0,3.4,21.8,138.0,131.44,100.96
2018,3,12,15,15,24.5,129.5,3.4,21.8,142.0,130.28,99.97
2018,3,12,15,30,46.0,123.0,3.4,21.8,146.0,128.79,98.33
2018,3,12,15,45,51.0,108.5,3.15,21.15,131.5,114.07,86.4
2018,3,12,16,0,56.0,94.0,2.9,20.5,117.0,95.87,71.46
2018,3,12,16,15,50.0,78.0,2.65,19.9,96.5,77.39,56.67
2018,3,12,16,30,44.0,62.0,2.4,19.3,76.0,59.66,42.62
2018,3,12,16,45,45.0,60.0,2.1,18.75,72.5,54.61,39.24
2018,3,12,17,0,46.0,58.0,1.8,18.2,69.0,53.69,41.55
2018,3,12,17,15,30.5,44.0,1.9,17.8,50.5,41.28,30.38
2018,3,12,17,30,15.0,30.0,2.0,17.4,32.0,28.63,18.83
2018,3,12,17,45,9.5,18.5,2.05,17.0,19.5,17.92,7.34
2018,3,12,18,0,4.0,7.0,2.1,16.6,7.0,6.88,0.0
2018,3,12,18,15,2.0,3.5,2.1,16.45,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.2,14.75,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.3,14.9,3.0,5.74,0.0
2018,3,13,6,45,5.0,4.5,2.4,15.05,4.5,6.3,0.0
2018,3,13,7,0,0.0,6.0,2.5,15.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.5,15.2,7.5,7.23,0.42
2018,3,13,7,30,0.0,9.0,2.5,15.2,9.0,8.67,1.73
2018,3,13,7,45,0.0,11.5,2.5,15.2,11.5,11.09,3.83
2018,3,13,8,0,0.0,14.0,2.5,15.2,14.0,13.5,5.9
2018,3,13,8,15,0.0,21.5,2.6,15.15,21.5,20.75,12.08
2018,3,13,8,30,0.0,29.0,2.7,15.1,29.0,28.0,18.21
2018,3,13,8,45,0.0,29.0,2.75,15.05,29.0,28.0,18.15
2018,3,13,9,0,0.0,29.0,2.8,15.0,29.0,28.01,18.09
2018,3,13,9,15,0.0,30.0,2.9,15.05,30.0,28.98,18.84
2018,3,13,9,30,0.0,31.0,3.0,15.1,31.0,29.95,19.59
2018,3,13,9,45,0.0,42.0,3.1,15.1,42.0,40.6,28.44
2018,3,13,10,0,0.0,53.0,3.2,15.1,53.0,51.25,37.24
2018,3,13,10,15,0.0,68.0,3.3,15.2,68.0,65.79,49.19
2018,3,13,10,30,0.0,83.0,3.4,15.3,83.0,80.34,61.06
2018,3,13,10,45,0.0,93.5,3.5,15.4,93.5,90.53,69.29
2018,3,13,11,0,0.0,104.0,3.6,15.5,104.0,100.79,77.56
2018,3,13,11,15,2.0,141.0,3.65,15.6,142.5,138.54,108.17
2018,3,13,11,30,4.0,178.0,3.7,15.7,181.0,176.25,138.4
2018,3,13,11,45,4.0,169.0,3.75,15.85,172.0,167.22,130.96
2018,3,13,12,0,4.0,160.0,3.8,16.0,163.0,158.26,123.67
2018,3,13,12,15,4.5,162.0,3.85,16.05,165.5,160.38,125.36
2018,3,13,12,30,5.0,164.0,3.9,16.1,168.0,162.45,127.03
2018,3,13,12,45,2.5,124.0,3.9,16.2,126.0,121.81,94.2
2018,3,13,13,0,0.0,84.0,3.9,16.3,84.0,81.34,61.3
2018,3,13,13,15,0.5,94.5,3.9,16.35,95.0,91.84,69.94
2018,3,13,13,30,1.0,105.0,3.9,16.4,106.0,102.23,78.47
2018,3,13,13,45,30.0,154.5,3.9,16.45,175.5,165.99,130.72
2018,3,13,14,0,59.0,204.0,3.9,16.5,245.0,226.72,179.61
2018,3,13,14,15,96.5,235.5,3.85,16.5,298.5,269.84,213.96
2018,3,13,14,30,134.0,267.0,3.8,16.5,352.0,309.72,245.15
2018,3,13,14,45,71.0,209.5,3.8,16.45,254.5,226.44,179.07
2018,3,13,15,0,8.0,152.0,3.8,16.4,157.0,148.24,116.69
2018,3,13,15,15,19.0,140.0,3.8,16.4,150.0,137.96,108.48
2018,3,13,15,30,30.0,128.0,3.8,16.4,143.0,128.75,100.81
2018,3,13,15,45,94.0,131.0,3.6,16.0,171.5,141.21,109.17
2018,3,13,16,0,158.0,134.0,3.4,15.6,200.0,149.54,113.28
2018,3,13,16,15,151.0,124.0,3.0,15.1,181.0,130.02,97.28
2018,3,13,16,30,144.0,114.0,2.6,14.6,162.0,110.92,82.48
2018,3,13,16,45,161.5,94.5,2.2,14.15,139.5,81.45,59.79
2018,3,13,17,0,179.0,75.0,1.8,13.7,117.0,59.15,47.18
2018,3,13,17,15,105.5,49.5,1.6,13.05,72.5,40.17,30.07
2018,3,13,17,30,32.0,24.0,1.4,12.4,28.0,22.04,13.62
2018,3,13,17,45,25.5,16.0,1.2,11.75,18.5,14.86,5.72
2018,3,13,18,0,19.0,8.0,1.0,11.1,9.0,7.86,0.0
2018,3,13,18,15,9.5,4.0,1.0,11.0,4.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.5,9.4,2.0,1.97,0.0
2018,3,14,6,45,0.0,5.0,1.75,10.1,5.0,4.82,0.0
2018,3,14,7,0,0.0,8.0,2.0,10.8,8.0,7.71,0.76
2018,3,14,7,15,0.0,10.5,2.15,11.1,10.5,10.12,3.0
2018,3,14,7,30,0.0,13.0,2.3,11.4,13.0,12.53,5.17
2018,3,14,7,45,0.0,18.0,2.45,11.65,18.0,17.36,9.38
2018,3,14,8,0,0.0,23.0,2.6,11.9,23.0,22.19,13.56
2018,3,14,8,15,0.0,23.5,2.7,11.95,23.5,22.68,13.94
2018,3,14,8,30,0.0,24.0,2.8,12.0,24.0,23.16,14.31
2018,3,14,8,45,0.0,55.0,2.85,12.0,55.0,53.15,39.89
2018,3,14,9,0,0.0,86.0,2.9,12.0,86.0,83.21,65.19
2018,3,14,9,15,0.0,86.0,2.95,12.0,86.0,83.2,64.95
2018,3,14,9,30,0.0,86.0,3.0,12.0,86.0,83.2,64.77
2018,3,14,9,45,1.5,110.0,3.0,12.0,111.0,107.96,85.31
2018,3,14,10,0,3.0,134.0,3.0,12.0,136.0,132.88,105.76
2018,3,14,10,15,1.5,95.5,3.0,12.05,96.5,93.63,72.99
2018,3,14,10,30,0.0,57.0,3.0,12.1,57.0,55.14,40.77
2018,3,14,10,45,0.0,63.5,2.95,12.15,63.5,61.45,45.98
