Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,45,816.5,125.0,2.25,21.6,678.0,518.5,396.48
2018,4,3,15,0,803.0,121.0,2.3,21.4,639.0,470.42,358.34
2018,4,3,15,15,790.5,118.0,2.3,21.4,598.5,423.63,319.62
2018,4,3,15,30,778.0,115.0,2.3,21.4,558.0,373.69,277.56
2018,4,3,15,45,751.0,110.5,2.4,20.6,508.5,321.23,233.8
2018,4,3,16,0,724.0,106.0,2.5,19.8,459.0,270.76,190.87
2018,4,3,16,15,688.0,101.5,2.45,19.1,407.5,220.68,148.47
2018,4,3,16,30,652.0,97.0,2.4,18.4,356.0,174.0,110.24
2018,4,3,16,45,603.5,90.0,2.35,17.7,303.0,127.54,75.92
2018,4,3,17,0,555.0,83.0,2.3,17.0,250.0,86.24,51.48
2018,4,3,17,15,485.0,74.5,2.15,16.05,199.5,53.65,41.96
2018,4,3,17,30,415.0,66.0,2.0,15.1,149.0,48.87,37.59
2018,4,3,17,45,312.5,52.5,1.8,14.2,104.5,39.93,29.23
2018,4,3,18,0,210.0,39.0,1.6,13.3,60.0,30.52,19.37
2018,4,3,18,15,114.5,22.5,1.55,12.8,33.0,17.97,0.0
2018,4,3,18,30,19.0,6.0,1.5,12.3,6.0,5.9,0.0
2018,4,3,18,45,9.5,3.0,1.45,11.85,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,22.0,7.0,1.5,10.1,7.5,0.0,0.0
2018,4,4,6,0,44.0,14.0,1.6,10.4,15.0,26.38,0.0
2018,4,4,6,15,47.5,29.5,1.75,10.9,33.5,54.83,31.23
2018,4,4,6,30,51.0,45.0,1.9,11.4,52.0,75.15,56.19
2018,4,4,6,45,69.5,66.0,2.1,11.9,79.5,108.65,86.0
2018,4,4,7,0,88.0,87.0,2.3,12.4,107.0,143.15,116.23
2018,4,4,7,15,124.5,97.0,2.25,12.9,133.5,174.56,143.53
2018,4,4,7,30,161.0,107.0,2.2,13.4,160.0,216.72,179.21
2018,4,4,7,45,333.0,108.0,2.2,13.9,242.0,334.98,277.92
2018,4,4,8,0,505.0,109.0,2.2,14.4,324.0,461.78,379.88
2018,4,4,8,15,508.0,132.5,2.15,14.9,371.5,503.17,409.96
2018,4,4,8,30,511.0,156.0,2.1,15.4,419.0,547.08,441.4
2018,4,4,8,45,608.5,149.5,2.1,15.95,491.0,629.84,503.07
2018,4,4,9,0,706.0,143.0,2.1,16.5,563.0,712.98,562.89
2018,4,4,9,15,758.5,136.0,2.1,16.85,616.5,762.49,595.53
2018,4,4,9,30,811.0,129.0,2.1,17.2,670.0,809.33,625.99
2018,4,4,9,45,771.5,151.0,2.1,17.6,688.0,816.05,627.96
2018,4,4,10,0,732.0,173.0,2.1,18.0,706.0,815.77,625.57
2018,4,4,10,15,670.0,208.5,2.1,18.2,711.5,806.13,617.0
2018,4,4,10,30,608.0,244.0,2.1,18.4,717.0,791.78,603.98
2018,4,4,10,45,697.0,211.0,2.1,18.65,768.5,835.66,635.32
2018,4,4,11,0,786.0,178.0,2.1,18.9,820.0,874.55,660.21
2018,4,4,11,15,718.5,216.0,2.05,19.05,811.0,853.02,643.82
2018,4,4,11,30,651.0,254.0,2.0,19.2,802.0,825.71,622.47
2018,4,4,11,45,738.5,212.5,1.95,19.35,838.5,849.84,639.83
2018,4,4,12,0,826.0,171.0,1.9,19.5,875.0,868.37,651.11
2018,4,4,12,15,798.5,184.0,1.9,19.6,864.0,842.97,633.48
2018,4,4,12,30,771.0,197.0,1.9,19.7,853.0,816.53,615.6
2018,4,4,12,45,547.0,280.5,1.95,19.8,743.5,701.61,531.64
2018,4,4,13,0,323.0,364.0,2.0,19.9,634.0,593.87,450.72
2018,4,4,13,15,231.5,371.5,2.1,19.9,563.0,521.86,397.99
2018,4,4,13,30,140.0,379.0,2.2,19.9,492.0,455.72,348.29
2018,4,4,13,45,202.5,357.0,2.3,19.95,515.0,469.19,360.25
2018,4,4,14,0,265.0,335.0,2.4,20.0,538.0,475.74,366.3
2018,4,4,14,15,301.5,317.0,2.45,19.8,539.0,467.47,360.8
2018,4,4,14,30,338.0,299.0,2.5,19.6,540.0,455.87,352.46
2018,4,4,14,45,306.0,288.0,2.55,19.4,497.0,412.67,319.53
2018,4,4,15,0,274.0,277.0,2.6,19.2,454.0,371.85,288.16
2018,4,4,15,15,218.0,266.0,2.6,19.2,401.0,327.78,253.87
2018,4,4,15,30,162.0,255.0,2.6,19.2,348.0,284.9,220.68
2018,4,4,15,45,206.5,226.0,2.45,18.5,334.0,263.58,202.99
2018,4,4,16,0,251.0,197.0,2.3,17.8,320.0,233.44,177.23
2018,4,4,16,15,175.5,178.5,2.2,17.25,260.0,191.47,145.53
2018,4,4,16,30,100.0,160.0,2.1,16.7,200.0,152.82,117.3
2018,4,4,16,45,76.5,136.5,2.0,16.2,164.5,127.92,98.47
2018,4,4,17,0,53.0,113.0,1.9,15.7,129.0,101.46,78.45
2018,4,4,17,15,29.0,88.5,1.7,15.05,97.0,77.47,63.14
2018,4,4,17,30,5.0,64.0,1.5,14.4,65.0,59.45,47.03
2018,4,4,17,45,2.5,46.5,1.35,13.7,47.0,43.61,32.55
2018,4,4,18,0,0.0,29.0,1.2,13.0,29.0,27.63,17.27
2018,4,4,18,15,4.0,17.0,1.2,12.85,17.0,16.26,0.0
2018,4,4,18,30,8.0,5.0,1.2,12.7,5.0,4.91,0.0
2018,4,4,18,45,4.0,2.5,1.2,12.5,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.25,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.7,4.0,5.97,0.0
2018,4,5,6,15,3.5,5.0,1.35,11.2,5.0,6.04,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.7,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.65,12.25,7.5,7.23,0.52
2018,4,5,7,0,0.0,9.0,1.8,12.8,9.0,8.67,1.81
2018,4,5,7,15,2.5,28.0,1.75,13.0,29.0,28.33,18.81
2018,4,5,7,30,5.0,47.0,1.7,13.2,49.0,48.23,35.89
2018,4,5,7,45,18.5,95.5,1.6,13.4,103.5,108.71,87.21
2018,4,5,8,0,32.0,144.0,1.5,13.6,158.0,170.67,138.44
2018,4,5,8,15,109.5,182.5,1.5,14.15,238.0,273.59,222.73
2018,4,5,8,30,187.0,221.0,1.5,14.7,318.0,373.87,301.76
2018,4,5,8,45,222.5,241.0,1.5,15.3,367.0,425.8,340.44
2018,4,5,9,0,258.0,261.0,1.5,15.9,416.0,487.28,385.51
2018,4,5,9,15,360.5,251.5,1.55,16.5,484.5,562.13,441.74
2018,4,5,9,30,463.0,242.0,1.6,17.1,553.0,649.2,504.96
2018,4,5,9,45,378.5,283.0,1.6,17.7,546.0,620.74,479.39
2018,4,5,10,0,294.0,324.0,1.6,18.3,539.0,595.9,457.26
2018,4,5,10,15,226.0,314.5,1.55,18.5,484.0,527.92,405.78
2018,4,5,10,30,158.0,305.0,1.5,18.7,429.0,451.35,347.71
2018,4,5,10,45,85.5,270.0,1.45,18.9,337.5,350.72,270.75
2018,4,5,11,0,13.0,235.0,1.4,19.1,246.0,241.02,185.04
2018,4,5,11,15,21.5,286.0,1.55,19.1,304.0,298.44,229.44
2018,4,5,11,30,30.0,337.0,1.7,19.1,362.0,359.88,275.52
2018,4,5,11,45,27.0,329.5,1.85,19.1,352.5,347.96,266.37
2018,4,5,12,0,24.0,322.0,2.0,19.1,343.0,333.35,255.56
2018,4,5,12,15,23.0,318.0,2.1,18.9,338.0,327.5,251.49
2018,4,5,12,30,22.0,314.0,2.2,18.7,333.0,321.63,247.4
2018,4,5,12,45,26.0,322.5,2.3,18.45,344.5,332.29,256.01
2018,4,5,13,0,30.0,331.0,2.4,18.2,356.0,341.19,263.26
2018,4,5,13,15,28.5,321.5,2.45,18.05,345.0,328.63,254.02
2018,4,5,13,30,27.0,312.0,2.5,17.9,334.0,316.19,244.94
2018,4,5,13,45,26.0,302.5,2.5,17.7,323.0,304.2,236.2
2018,4,5,14,0,25.0,293.0,2.5,17.5,312.0,294.86,229.46
2018,4,5,14,15,29.0,287.5,2.4,17.25,309.0,287.04,223.94
2018,4,5,14,30,33.0,282.0,2.3,17.0,306.0,281.35,220.02
2018,4,5,14,45,22.0,246.5,2.25,16.7,262.0,244.5,191.72
2018,4,5,15,0,11.0,211.0,2.2,16.4,218.0,205.15,161.25
2018,4,5,15,15,14.0,207.5,2.2,16.4,216.0,201.77,159.0
2018,4,5,15,30,17.0,204.0,2.2,16.4,214.0,197.92,156.23
2018,4,5,15,45,19.5,192.0,1.95,15.75,202.5,185.88,147.12
2018,4,5,16,0,22.0,180.0,1.7,15.1,191.0,173.51,137.62
2018,4,5,16,15,18.5,155.5,1.55,14.85,164.0,148.82,117.97
2018,4,5,16,30,15.0,131.0,1.4,14.6,137.0,124.64,98.58
2018,4,5,16,45,32.5,119.5,1.25,14.35,130.0,110.66,86.58
2018,4,5,17,0,50.0,108.0,1.1,14.1,123.0,97.99,76.01
2018,4,5,17,15,59.0,92.0,1.0,13.9,106.5,80.09,65.72
2018,4,5,17,30,68.0,76.0,0.9,13.7,90.0,63.37,50.64
2018,4,5,17,45,46.0,56.0,0.75,13.45,64.5,49.74,38.0
2018,4,5,18,0,24.0,36.0,0.6,13.2,39.0,32.72,21.69
2018,4,5,18,15,16.5,21.0,0.55,13.1,22.5,19.31,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,5.9,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,5,45,3.0,1.0,1.9,13.0,1.0,0.0,0.0
2018,4,6,6,0,6.0,2.0,2.0,13.1,2.0,3.74,0.0
2018,4,6,6,15,3.0,4.0,2.15,13.2,4.0,4.91,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.3,6.0,5.78,0.0
2018,4,6,6,45,0.0,8.5,2.4,13.45,8.5,8.19,1.32
2018,4,6,7,0,0.0,11.0,2.5,13.6,11.0,10.6,3.45
2018,4,6,7,15,0.0,15.5,2.65,13.8,15.5,14.95,7.2
2018,4,6,7,30,0.0,20.0,2.8,14.0,20.0,19.3,10.92
2018,4,6,7,45,0.0,48.5,2.95,14.25,48.5,46.85,34.36
2018,4,6,8,0,0.0,77.0,3.1,14.5,77.0,74.46,57.49
2018,4,6,8,15,3.0,107.5,3.2,14.85,109.0,107.11,84.53
2018,4,6,8,30,6.0,138.0,3.3,15.2,141.0,140.19,111.48
2018,4,6,8,45,6.0,124.5,3.45,15.6,128.0,126.15,99.45
2018,4,6,9,0,6.0,111.0,3.6,16.0,115.0,112.56,87.93
2018,4,6,9,15,3.0,110.0,3.65,16.35,112.0,109.22,84.75
2018,4,6,9,30,0.0,109.0,3.7,16.7,109.0,105.79,81.5
2018,4,6,9,45,1.5,124.5,3.8,17.05,125.5,122.34,94.69
2018,4,6,10,0,3.0,140.0,3.9,17.4,142.0,138.91,107.77
2018,4,6,10,15,5.5,171.5,3.8,17.55,175.5,172.21,134.21
2018,4,6,10,30,8.0,203.0,3.7,17.7,209.0,205.52,160.32
2018,4,6,10,45,9.0,213.5,3.6,17.85,220.5,216.56,168.66
2018,4,6,11,0,10.0,224.0,3.5,18.0,232.0,227.53,176.96
2018,4,6,11,15,8.0,207.5,3.5,18.0,214.0,209.19,162.36
2018,4,6,11,30,6.0,191.0,3.5,18.0,196.0,190.99,147.93
2018,4,6,11,45,10.5,229.5,3.5,18.0,238.5,232.22,180.35
2018,4,6,12,0,15.0,268.0,3.5,18.0,281.0,273.1,212.06
2018,4,6,12,15,16.5,274.5,3.55,18.05,288.5,279.92,217.23
2018,4,6,12,30,18.0,281.0,3.6,18.1,296.0,286.58,222.38
2018,4,6,12,45,17.0,269.0,3.6,18.15,283.0,273.28,212.09
2018,4,6,13,0,16.0,257.0,3.6,18.2,270.0,260.06,201.92
2018,4,6,13,15,15.0,249.0,3.6,18.15,261.0,250.74,194.85
2018,4,6,13,30,14.0,241.0,3.6,18.1,252.0,241.49,187.82
2018,4,6,13,45,11.0,216.5,3.55,18.1,225.0,215.35,167.48
2018,4,6,14,0,8.0,192.0,3.5,18.1,198.0,189.52,147.31
2018,4,6,14,15,15.0,222.5,3.45,18.05,233.5,221.61,173.01
2018,4,6,14,30,22.0,253.0,3.4,18.0,269.0,252.45,197.47
2018,4,6,14,45,19.5,237.0,3.35,17.95,250.5,234.65,183.71
2018,4,6,15,0,17.0,221.0,3.3,17.9,232.0,217.1,170.22
2018,4,6,15,15,22.5,213.0,3.3,17.9,226.5,210.33,165.19
2018,4,6,15,30,28.0,205.0,3.3,17.9,221.0,198.96,156.36
2018,4,6,15,45,33.5,183.5,3.1,17.7,201.0,179.1,140.64
2018,4,6,16,0,39.0,162.0,2.9,17.5,181.0,158.83,124.34
2018,4,6,16,15,88.5,145.5,2.75,17.35,183.0,147.64,113.56
2018,4,6,16,30,138.0,129.0,2.6,17.2,185.0,135.29,101.28
2018,4,6,16,45,87.5,108.5,2.45,17.1,142.0,103.95,77.88
2018,4,6,17,0,37.0,88.0,2.3,17.0,99.0,82.12,62.41
2018,4,6,17,15,30.5,76.5,2.15,16.85,84.5,68.89,55.24
2018,4,6,17,30,24.0,65.0,2.0,16.7,70.0,58.55,45.87
2018,4,6,17,45,17.5,47.5,1.85,16.55,50.5,43.47,32.13
2018,4,6,18,0,11.0,30.0,1.7,16.4,31.0,28.1,17.7
2018,4,6,18,15,11.5,18.0,1.65,16.35,18.5,17.0,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.3,6.0,5.9,0.0
2018,4,6,18,45,6.0,3.0,1.55,16.25,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.5,2.5,2.75,14.7,2.5,2.46,0.0
2018,4,7,6,0,1.0,5.0,2.7,14.6,5.0,5.12,0.0
2018,4,7,6,15,4.5,11.0,2.75,14.7,11.5,12.26,3.66
2018,4,7,6,30,8.0,17.0,2.8,14.8,18.0,19.7,10.68
2018,4,7,6,45,4.0,21.0,2.85,14.85,21.5,22.03,13.01
2018,4,7,7,0,0.0,25.0,2.9,14.9,25.0,24.12,14.93
2018,4,7,7,15,21.5,54.5,3.0,15.1,62.0,65.84,50.74
2018,4,7,7,30,43.0,84.0,3.1,15.3,99.0,110.48,88.68
2018,4,7,7,45,148.5,130.0,3.15,15.55,193.5,234.28,192.81
2018,4,7,8,0,254.0,176.0,3.2,15.8,288.0,367.78,301.2
2018,4,7,8,15,267.0,195.5,3.2,16.05,325.5,405.65,330.0
2018,4,7,8,30,280.0,215.0,3.2,16.3,363.0,443.52,358.59
2018,4,7,8,45,274.5,213.0,3.25,16.6,369.0,443.24,357.32
2018,4,7,9,0,269.0,211.0,3.3,16.9,375.0,442.13,355.54
2018,4,7,9,15,353.5,222.5,3.25,17.15,453.5,527.16,421.24
2018,4,7,9,30,438.0,234.0,3.2,17.4,532.0,623.35,492.86
2018,4,7,9,45,377.0,259.5,3.2,17.65,525.5,604.78,475.49
2018,4,7,10,0,316.0,285.0,3.2,17.9,519.0,574.98,450.65
2018,4,7,10,15,325.0,303.0,3.2,18.05,552.0,602.93,470.43
2018,4,7,10,30,334.0,321.0,3.2,18.2,585.0,629.6,488.79
2018,4,7,10,45,531.0,267.0,3.25,18.4,700.0,751.99,581.6
2018,4,7,11,0,728.0,213.0,3.3,18.6,815.0,869.66,666.83
2018,4,7,11,15,569.5,280.5,3.35,18.7,756.5,792.7,607.86
2018,4,7,11,30,411.0,348.0,3.4,18.8,698.0,715.5,548.41
2018,4,7,11,45,334.5,369.5,3.5,18.85,656.0,659.96,506.91
2018,4,7,12,0,258.0,391.0,3.6,18.9,614.0,608.61,467.7
2018,4,7,12,15,250.0,400.5,3.65,18.9,616.0,603.39,463.78
2018,4,7,12,30,242.0,410.0,3.7,18.9,618.0,597.43,459.09
2018,4,7,12,45,234.5,399.0,3.75,18.85,599.0,571.73,440.43
2018,4,7,13,0,227.0,388.0,3.8,18.8,580.0,545.92,421.66
2018,4,7,13,15,274.0,375.5,3.85,18.7,602.5,558.64,432.59
2018,4,7,13,30,321.0,363.0,3.9,18.6,625.0,568.04,440.67
2018,4,7,13,45,387.5,327.5,3.9,18.5,634.5,565.7,440.44
2018,4,7,14,0,454.0,292.0,3.9,18.4,644.0,556.42,434.68
2018,4,7,14,15,437.0,283.5,3.9,18.15,611.0,517.85,405.41
2018,4,7,14,30,420.0,275.0,3.9,17.9,578.0,479.84,376.24
2018,4,7,14,45,575.0,217.5,3.9,17.7,608.5,486.31,381.48
2018,4,7,15,0,730.0,160.0,3.9,17.5,639.0,477.62,373.08
2018,4,7,15,15,705.0,156.0,3.9,17.5,593.0,427.6,331.29
2018,4,7,15,30,680.0,152.0,3.9,17.5,547.0,379.06,290.03
2018,4,7,15,45,669.0,141.0,3.8,16.9,502.5,330.41,248.3
2018,4,7,16,0,658.0,130.0,3.7,16.3,458.0,282.32,206.3
2018,4,7,16,15,624.0,122.5,3.6,15.9,407.0,233.14,163.98
2018,4,7,16,30,590.0,115.0,3.5,15.5,356.0,187.26,125.5
2018,4,7,16,45,551.0,107.5,3.4,15.15,308.0,144.37,92.3
2018,4,7,17,0,512.0,100.0,3.3,14.8,260.0,104.62,66.39
2018,4,7,17,15,443.0,89.5,2.95,14.25,209.0,66.57,53.77
2018,4,7,17,30,374.0,79.0,2.6,13.7,158.0,58.76,46.66
2018,4,7,17,45,277.0,63.5,2.2,13.15,113.0,48.52,37.07
2018,4,7,18,0,180.0,48.0,1.8,12.6,68.0,38.86,27.24
2018,4,7,18,15,98.5,28.5,1.7,12.25,38.5,23.52,0.99
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,8.85,0.0
2018,4,7,18,45,8.5,4.5,1.5,11.55,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,5,45,32.0,10.0,1.55,9.65,11.5,18.08,0.0
2018,4,8,6,0,64.0,20.0,1.6,10.1,23.0,47.61,0.0
2018,4,8,6,15,183.0,37.5,1.95,10.65,61.5,125.85,90.41
2018,4,8,6,30,302.0,55.0,2.3,11.2,100.0,200.85,158.65
2018,4,8,6,45,394.0,66.0,2.6,11.7,149.5,267.2,217.5
2018,4,8,7,0,486.0,77.0,2.9,12.2,199.0,343.48,283.57
2018,4,8,7,15,551.0,84.5,3.0,12.55,253.0,408.33,338.83
2018,4,8,7,30,616.0,92.0,3.1,12.9,307.0,477.33,395.8
2018,4,8,7,45,658.5,97.0,3.2,13.25,360.0,533.38,440.83
2018,4,8,8,0,701.0,102.0,3.3,13.6,413.0,590.99,485.86
2018,4,8,8,15,731.0,105.5,3.25,14.0,463.5,639.44,522.04
2018,4,8,8,30,761.0,109.0,3.2,14.4,514.0,687.87,556.81
2018,4,8,8,45,783.5,113.0,3.2,14.8,562.0,728.22,584.14
2018,4,8,9,0,806.0,117.0,3.2,15.2,610.0,770.25,612.31
2018,4,8,9,15,825.0,118.5,3.2,15.55,653.5,805.3,635.1
2018,4,8,9,30,844.0,120.0,3.2,15.9,697.0,838.51,656.38
2018,4,8,9,45,859.5,120.5,3.2,16.25,734.5,865.59,673.13
2018,4,8,10,0,875.0,121.0,3.2,16.6,772.0,890.26,688.15
2018,4,8,10,15,882.5,123.5,3.2,16.85,802.0,902.98,695.07
2018,4,8,10,30,890.0,126.0,3.2,17.1,832.0,917.43,703.39
2018,4,8,10,45,894.0,128.5,3.2,17.35,854.5,925.78,707.56
2018,4,8,11,0,898.0,131.0,3.2,17.6,877.0,931.02,709.74
2018,4,8,11,15,901.0,132.5,3.2,17.8,892.0,931.23,708.76
2018,4,8,11,30,904.0,134.0,3.2,18.0,907.0,928.29,705.79
2018,4,8,11,45,904.5,135.0,3.25,18.2,913.5,919.56,699.36
2018,4,8,12,0,905.0,136.0,3.3,18.4,920.0,907.79,690.98
2018,4,8,12,15,905.5,135.0,3.25,18.5,918.5,891.08,678.94
2018,4,8,12,30,906.0,134.0,3.2,18.6,917.0,871.48,665.03
2018,4,8,12,45,905.0,133.0,3.2,18.65,907.5,847.87,648.84
2018,4,8,13,0,904.0,132.0,3.2,18.7,898.0,821.6,630.83
2018,4,8,13,15,899.0,131.0,3.15,18.75,880.0,789.82,608.65
2018,4,8,13,30,894.0,130.0,3.1,18.8,862.0,755.85,584.89
2018,4,8,13,45,885.5,128.5,3.1,18.8,835.5,717.03,556.67
2018,4,8,14,0,877.0,127.0,3.1,18.8,809.0,675.06,525.31
2018,4,8,14,15,865.5,125.5,3.05,18.7,775.5,631.0,491.71
2018,4,8,14,30,854.0,124.0,3.0,18.6,742.0,586.01,456.67
2018,4,8,14,45,839.5,122.0,3.0,18.5,703.0,538.32,418.91
2018,4,8,15,0,825.0,120.0,3.0,18.4,664.0,490.42,380.0
2018,4,8,15,15,807.0,117.0,3.0,18.4,619.5,440.18,338.17
2018,4,8,15,30,789.0,114.0,3.0,18.4,575.0,390.54,295.82
2018,4,8,15,45,764.0,110.5,3.0,18.0,526.0,335.66,249.07
2018,4,8,16,0,739.0,107.0,3.0,17.6,477.0,285.67,205.49
2018,4,8,16,15,703.0,102.5,2.9,17.15,424.5,234.43,161.3
2018,4,8,16,30,667.0,98.0,2.8,16.7,372.0,186.59,121.06
2018,4,8,16,45,617.5,92.0,2.7,16.3,318.5,139.53,84.84
2018,4,8,17,0,568.0,86.0,2.6,15.9,265.0,97.75,57.98
2018,4,8,17,15,497.0,77.5,2.4,15.2,213.0,59.04,46.92
2018,4,8,17,30,426.0,69.0,2.2,14.5,161.0,50.65,39.38
2018,4,8,17,45,323.0,56.5,1.95,13.75,115.0,42.64,31.89
2018,4,8,18,0,220.0,44.0,1.7,13.0,69.0,34.21,23.43
2018,4,8,18,15,124.0,27.0,1.65,12.6,39.5,21.44,2.73
2018,4,8,18,30,28.0,10.0,1.6,12.2,10.0,9.83,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.85,10.7,8.5,8.62,0.0
2018,4,9,6,0,2.0,17.0,0.8,11.1,17.0,17.33,0.0
2018,4,9,6,15,5.0,34.5,0.95,11.8,35.0,37.91,24.6
2018,4,9,6,30,8.0,52.0,1.1,12.5,53.0,57.19,42.33
2018,4,9,6,45,23.0,73.0,1.25,13.25,78.5,90.23,70.8
2018,4,9,7,0,38.0,94.0,1.4,14.0,104.0,120.81,96.93
2018,4,9,7,15,66.0,115.5,1.45,14.45,137.0,160.05,130.04
2018,4,9,7,30,94.0,137.0,1.5,14.9,170.0,208.31,169.9
2018,4,9,7,45,66.0,151.0,1.55,15.4,176.0,200.85,162.74
2018,4,9,8,0,38.0,165.0,1.6,15.9,182.0,198.21,159.31
2018,4,9,8,15,140.5,196.0,1.6,16.45,269.5,311.56,251.31
2018,4,9,8,30,243.0,227.0,1.6,17.0,357.0,431.91,344.61
2018,4,9,8,45,344.0,226.0,1.6,17.6,428.0,512.33,405.13
2018,4,9,9,0,445.0,225.0,1.6,18.2,499.0,606.36,473.74
2018,4,9,9,15,536.5,210.5,1.55,18.8,563.5,673.61,520.96
2018,4,9,9,30,628.0,196.0,1.5,19.4,628.0,746.59,570.85
2018,4,9,9,45,680.0,189.0,1.5,19.95,679.0,792.6,600.52
2018,4,9,10,0,732.0,182.0,1.5,20.5,730.0,837.78,628.3
2018,4,9,10,15,681.5,212.0,1.45,21.0,737.5,830.99,620.43
2018,4,9,10,30,631.0,242.0,1.4,21.5,745.0,820.0,609.09
2018,4,9,10,45,750.5,194.0,1.35,22.0,808.5,876.5,645.62
2018,4,9,11,0,870.0,146.0,1.3,22.5,872.0,928.44,676.11
2018,4,9,11,15,868.0,149.0,1.25,22.85,884.0,925.36,671.3
2018,4,9,11,30,866.0,152.0,1.2,23.2,896.0,919.23,665.37
2018,4,9,11,45,860.0,156.0,1.15,23.55,899.5,907.64,656.11
2018,4,9,12,0,854.0,160.0,1.1,23.9,903.0,893.22,645.24
2018,4,9,12,15,856.0,158.5,1.1,24.2,902.0,877.37,634.5
2018,4,9,12,30,858.0,157.0,1.1,24.5,901.0,858.72,622.06
2018,4,9,12,45,881.0,142.0,1.1,24.8,898.5,839.75,609.51
2018,4,9,13,0,904.0,127.0,1.1,25.1,896.0,819.25,596.02
2018,4,9,13,15,891.5,129.5,1.05,25.3,875.0,785.21,573.28
2018,4,9,13,30,879.0,132.0,1.0,25.5,854.0,749.4,549.47
2018,4,9,13,45,733.0,189.0,0.95,25.65,779.0,670.82,493.42
2018,4,9,14,0,587.0,246.0,0.9,25.8,704.0,601.25,442.84
2018,4,9,14,15,489.0,272.0,0.8,25.85,643.0,540.8,398.8
2018,4,9,14,30,391.0,298.0,0.7,25.9,582.0,489.06,360.47
2018,4,9,14,45,351.5,290.0,0.65,25.9,535.0,441.99,326.48
2018,4,9,15,0,312.0,282.0,0.6,25.9,488.0,397.84,294.15
2018,4,9,15,15,431.5,229.0,0.6,25.9,493.5,381.32,281.16
2018,4,9,15,30,551.0,176.0,0.6,25.9,499.0,356.48,259.9
2018,4,9,15,45,500.5,171.5,0.7,25.45,446.5,306.89,221.99
2018,4,9,16,0,450.0,167.0,0.8,25.0,394.0,261.86,187.23
2018,4,9,16,15,444.0,149.5,0.85,24.25,353.5,220.46,153.85
2018,4,9,16,30,438.0,132.0,0.9,23.5,313.0,179.6,120.97
2018,4,9,16,45,412.0,114.5,0.9,22.75,266.5,137.09,88.79
2018,4,9,17,0,386.0,97.0,0.9,22.0,220.0,97.44,61.72
2018,4,9,17,15,373.5,80.5,0.95,21.0,181.5,61.66,42.86
2018,4,9,17,30,361.0,64.0,1.0,20.0,143.0,46.57,34.97
2018,4,9,17,45,271.0,52.0,1.05,19.0,102.0,38.86,27.98
2018,4,9,18,0,181.0,40.0,1.1,18.0,61.0,30.74,20.15
2018,4,9,18,15,110.5,25.0,1.1,17.5,36.0,19.64,3.55
2018,4,9,18,30,40.0,10.0,1.1,17.0,11.0,9.83,0.0
2018,4,9,18,45,20.0,5.0,1.1,16.45,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,35.0,11.0,1.3,13.05,13.0,20.1,0.0
2018,4,10,6,0,70.0,22.0,1.3,13.3,26.0,53.29,3.98
2018,4,10,6,15,138.5,38.0,1.45,13.7,56.5,104.18,75.59
2018,4,10,6,30,207.0,54.0,1.6,14.1,87.0,162.69,127.6
2018,4,10,6,45,264.0,70.0,1.8,14.55,128.5,215.65,173.97
2018,4,10,7,0,321.0,86.0,2.0,15.0,170.0,273.53,223.6
2018,4,10,7,15,269.0,110.5,2.05,15.4,191.5,278.48,228.44
2018,4,10,7,30,217.0,135.0,2.1,15.8,213.0,285.84,234.02
2018,4,10,7,45,190.5,160.0,2.2,16.2,236.0,296.91,242.21
2018,4,10,8,0,164.0,185.0,2.3,16.6,259.0,312.68,253.5
2018,4,10,8,15,238.5,201.5,2.35,16.9,323.0,395.1,318.88
2018,4,10,8,30,313.0,218.0,2.4,17.2,387.0,473.81,379.61
2018,4,10,8,45,342.5,232.0,2.5,17.55,432.0,519.01,412.91
2018,4,10,9,0,372.0,246.0,2.6,17.9,477.0,564.78,446.29
2018,4,10,9,15,350.5,264.5,2.6,18.1,493.5,574.21,451.07
2018,4,10,9,30,329.0,283.0,2.6,18.3,510.0,581.33,454.33
2018,4,10,9,45,264.0,319.5,2.65,18.55,508.0,568.6,441.62
2018,4,10,10,0,199.0,356.0,2.7,18.8,506.0,544.57,420.85
2018,4,10,10,15,227.5,367.0,2.7,18.95,544.5,580.66,447.2
2018,4,10,10,30,256.0,378.0,2.7,19.1,583.0,623.25,477.47
2018,4,10,10,45,197.5,393.5,2.65,19.25,554.0,578.79,442.39
2018,4,10,11,0,139.0,409.0,2.6,19.4,525.0,540.0,411.72
2018,4,10,11,15,121.0,410.5,2.55,19.4,513.0,522.21,397.96
2018,4,10,11,30,103.0,412.0,2.5,19.4,501.0,499.62,380.66
2018,4,10,11,45,75.0,393.0,2.5,19.35,458.0,453.06,345.79
2018,4,10,12,0,47.0,374.0,2.5,19.3,415.0,407.29,311.28
2018,4,10,12,15,62.5,386.5,2.5,19.2,441.0,429.82,328.74
2018,4,10,12,30,78.0,399.0,2.5,19.1,467.0,451.33,345.05
2018,4,10,12,45,106.5,408.5,2.5,18.95,500.0,479.15,366.43
2018,4,10,13,0,135.0,418.0,2.5,18.8,533.0,505.0,386.17
2018,4,10,13,15,132.5,410.5,2.5,18.6,521.5,489.05,374.68
2018,4,10,13,30,130.0,403.0,2.5,18.4,510.0,472.99,363.3
2018,4,10,13,45,108.0,381.5,2.55,18.2,468.5,432.78,333.67
2018,4,10,14,0,86.0,360.0,2.6,18.0,427.0,392.83,304.05
2018,4,10,14,15,49.5,267.5,2.65,17.8,305.5,281.71,219.55
2018,4,10,14,30,13.0,175.0,2.7,17.6,184.0,175.15,136.29
2018,4,10,14,45,9.0,164.5,2.7,17.35,170.5,162.37,126.61
2018,4,10,15,0,5.0,154.0,2.7,17.1,157.0,149.95,117.02
2018,4,10,15,15,45.0,200.5,2.7,17.1,227.0,205.6,161.75
2018,4,10,15,30,85.0,247.0,2.7,17.1,297.0,256.77,201.8
2018,4,10,15,45,92.5,231.0,2.8,16.65,281.5,238.97,187.7
2018,4,10,16,0,100.0,215.0,2.9,16.2,266.0,220.3,172.77
2018,4,10,16,15,80.5,187.0,2.9,15.95,225.0,185.2,145.05
2018,4,10,16,30,61.0,159.0,2.9,15.7,184.0,152.39,119.2
2018,4,10,16,45,32.5,105.5,2.95,15.45,118.5,100.41,77.73
2018,4,10,17,0,4.0,52.0,3.0,15.2,53.0,50.5,37.22
2018,4,10,17,15,2.5,36.0,2.8,14.85,36.5,34.79,24.03
2018,4,10,17,30,1.0,20.0,2.6,14.5,20.0,19.29,11.57
2018,4,10,17,45,0.5,19.5,2.4,14.1,19.5,18.81,10.96
2018,4,10,18,0,0.0,19.0,2.2,13.7,19.0,18.33,10.05
2018,4,10,18,15,2.5,13.0,2.05,13.3,13.0,12.54,1.21
2018,4,10,18,30,5.0,7.0,1.9,12.9,7.0,6.88,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.45,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,57.0,13.0,1.5,10.25,16.5,28.13,0.0
2018,4,11,6,0,114.0,26.0,1.4,10.4,33.0,78.24,22.32
2018,4,11,6,15,204.5,40.5,1.6,10.75,68.0,138.63,103.93
2018,4,11,6,30,295.0,55.0,1.8,11.1,103.0,200.95,160.23
2018,4,11,6,45,338.0,68.5,1.95,11.45,143.0,248.81,203.52
2018,4,11,7,0,381.0,82.0,2.1,11.8,183.0,300.29,248.68
2018,4,11,7,15,375.0,99.5,2.05,12.1,217.0,332.72,276.44
2018,4,11,7,30,369.0,117.0,2.0,12.4,251.0,363.71,301.79
2018,4,11,7,45,388.5,134.5,2.0,12.7,294.5,409.33,338.14
2018,4,11,8,0,408.0,152.0,2.0,13.0,338.0,455.33,373.69
2018,4,11,8,15,382.5,180.5,1.9,13.3,370.5,481.99,392.04
2018,4,11,8,30,357.0,209.0,1.8,13.6,403.0,497.07,401.2
2018,4,11,8,45,402.0,218.0,1.7,13.9,454.5,558.67,446.61
2018,4,11,9,0,447.0,227.0,1.6,14.2,506.0,613.16,485.32
2018,4,11,9,15,489.0,228.5,1.7,14.6,552.5,657.87,517.37
2018,4,11,9,30,531.0,230.0,1.8,15.0,599.0,702.79,549.2
2018,4,11,9,45,472.0,263.5,1.9,15.35,604.0,695.13,540.51
2018,4,11,10,0,413.0,297.0,2.0,15.7,609.0,683.27,529.27
2018,4,11,10,15,291.5,344.5,2.2,15.85,569.0,621.18,481.05
2018,4,11,10,30,170.0,392.0,2.4,16.0,529.0,555.44,429.42
2018,4,11,10,45,186.0,402.5,2.6,16.15,556.0,578.38,446.98
2018,4,11,11,0,202.0,413.0,2.8,16.3,583.0,600.57,463.39
2018,4,11,11,15,247.0,410.0,2.95,16.2,621.5,638.98,492.79
2018,4,11,11,30,292.0,407.0,3.1,16.1,660.0,670.38,516.99
2018,4,11,11,45,408.5,368.5,3.3,16.0,725.0,730.29,564.21
2018,4,11,12,0,525.0,330.0,3.5,15.9,790.0,783.52,606.03
2018,4,11,12,15,533.5,324.0,3.6,15.8,790.5,772.54,598.54
2018,4,11,12,30,542.0,318.0,3.7,15.7,791.0,759.62,590.04
2018,4,11,12,45,565.5,302.0,3.85,15.65,791.0,747.21,582.44
2018,4,11,13,0,589.0,286.0,4.0,15.6,791.0,732.24,572.79
2018,4,11,13,15,550.5,295.0,4.05,15.5,759.5,691.82,542.54
2018,4,11,13,30,512.0,304.0,4.1,15.4,728.0,652.05,512.6
2018,4,11,13,45,378.5,324.5,4.1,15.3,632.5,560.84,442.05
2018,4,11,14,0,245.0,345.0,4.1,15.2,537.0,476.88,376.23
2018,4,11,14,15,164.5,327.0,4.1,15.05,453.5,402.44,318.31
2018,4,11,14,30,84.0,309.0,4.1,14.9,370.0,334.91,265.13
2018,4,11,14,45,166.0,289.0,4.05,14.7,402.0,350.64,278.73
2018,4,11,15,0,248.0,269.0,4.0,14.5,434.0,358.05,284.62
2018,4,11,15,15,400.5,225.0,4.0,14.5,471.5,366.93,290.18
2018,4,11,15,30,553.0,181.0,4.0,14.5,509.0,364.52,284.45
2018,4,11,15,45,481.0,179.0,3.95,14.25,447.0,309.68,238.97
2018,4,11,16,0,409.0,177.0,3.9,14.0,385.0,261.55,199.31
2018,4,11,16,15,467.5,147.5,3.8,13.85,361.5,226.62,166.4
2018,4,11,16,30,526.0,118.0,3.7,13.7,338.0,185.85,128.3
2018,4,11,16,45,394.0,112.5,3.65,13.55,265.0,135.78,92.13
2018,4,11,17,0,262.0,107.0,3.6,13.4,192.0,104.57,73.96
2018,4,11,17,15,168.5,95.0,3.5,13.15,146.0,77.16,58.29
2018,4,11,17,30,75.0,83.0,3.4,12.9,100.0,68.78,55.79
2018,4,11,17,45,64.0,62.5,3.3,12.65,74.0,52.78,41.06
2018,4,11,18,0,53.0,42.0,3.2,12.4,48.0,36.32,25.62
2018,4,11,18,15,46.0,27.0,3.35,12.2,30.5,23.61,8.64
2018,4,11,18,30,39.0,12.0,3.5,12.0,13.0,11.8,0.0
2018,4,11,18,45,19.5,6.0,3.65,11.8,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.6,7.0,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,4,12,5,45,67.5,15.0,1.75,8.0,19.5,33.19,0.0
2018,4,12,6,0,132.0,29.0,1.8,8.5,38.0,89.3,37.44
2018,4,12,6,15,249.5,43.0,2.1,9.0,78.5,159.0,121.45
2018,4,12,6,30,367.0,57.0,2.4,9.5,119.0,234.51,189.01
2018,4,12,6,45,444.0,67.0,2.7,10.0,168.0,298.92,246.58
2018,4,12,7,0,521.0,77.0,3.0,10.5,217.0,369.66,308.18
2018,4,12,7,15,574.5,85.0,3.1,10.8,270.5,430.92,360.4
2018,4,12,7,30,628.0,93.0,3.2,11.1,324.0,495.39,413.62
2018,4,12,7,45,511.0,126.5,3.3,11.4,333.0,479.46,399.42
2018,4,12,8,0,394.0,160.0,3.4,11.7,342.0,456.33,378.61
2018,4,12,8,15,338.5,193.0,3.4,12.0,361.5,457.66,377.56
2018,4,12,8,30,283.0,226.0,3.4,12.3,381.0,462.59,378.69
2018,4,12,8,45,481.5,193.5,3.4,12.6,484.5,594.53,484.57
2018,4,12,9,0,680.0,161.0,3.4,12.9,588.0,732.29,590.46
2018,4,12,9,15,750.5,148.0,3.4,13.15,648.5,790.55,630.65
2018,4,12,9,30,821.0,135.0,3.4,13.4,709.0,846.63,668.98
2018,4,12,9,45,827.5,140.5,3.4,13.65,744.0,870.83,683.94
2018,4,12,10,0,834.0,146.0,3.4,13.9,779.0,892.37,697.22
2018,4,12,10,15,842.0,148.5,3.35,14.1,808.5,909.29,707.08
2018,4,12,10,30,850.0,151.0,3.3,14.3,838.0,923.39,715.02
2018,4,12,10,45,855.0,154.0,3.3,14.5,860.5,932.39,719.85
2018,4,12,11,0,860.0,157.0,3.3,14.7,883.0,938.37,722.73
2018,4,12,11,15,862.0,159.0,3.35,14.8,897.0,937.59,721.68
2018,4,12,11,30,864.0,161.0,3.4,14.9,911.0,933.76,718.7
2018,4,12,11,45,863.0,162.5,3.4,15.0,916.5,923.79,711.25
2018,4,12,12,0,862.0,164.0,3.4,15.1,922.0,910.92,701.95
2018,4,12,12,15,855.5,167.5,3.5,15.15,918.5,892.53,689.66
2018,4,12,12,30,849.0,171.0,3.6,15.2,915.0,871.59,675.6
2018,4,12,12,45,838.0,175.5,3.7,15.2,903.0,845.6,658.07
2018,4,12,13,0,827.0,180.0,3.8,15.2,891.0,817.58,639.02
2018,4,12,13,15,822.5,178.0,3.9,15.15,873.0,786.45,617.73
2018,4,12,13,30,818.0,176.0,4.0,15.1,855.0,753.39,593.73
2018,4,12,13,45,811.0,174.0,4.05,15.0,830.5,716.83,566.62
2018,4,12,14,0,804.0,172.0,4.1,14.9,806.0,678.84,537.91
2018,4,12,14,15,795.0,168.5,4.1,14.8,774.0,634.78,503.99
2018,4,12,14,30,786.0,165.0,4.1,14.7,742.0,591.59,469.96
2018,4,12,14,45,773.5,159.5,4.15,14.55,703.0,544.06,432.02
2018,4,12,15,0,761.0,154.0,4.2,14.4,664.0,496.34,393.01
2018,4,12,15,15,741.0,150.0,4.2,14.4,619.5,446.79,351.25
2018,4,12,15,30,721.0,146.0,4.2,14.4,575.0,398.17,309.35
2018,4,12,15,45,698.0,139.5,4.1,14.0,527.0,347.53,265.43
2018,4,12,16,0,675.0,133.0,4.0,13.6,479.0,298.6,222.35
2018,4,12,16,15,644.5,125.5,3.85,13.3,428.0,249.02,178.85
2018,4,12,16,30,614.0,118.0,3.7,13.0,377.0,202.36,138.66
2018,4,12,16,45,568.5,110.0,3.6,12.75,324.5,156.53,102.07
2018,4,12,17,0,523.0,102.0,3.5,12.5,272.0,114.82,73.02
2018,4,12,17,15,459.5,90.5,3.15,12.0,220.5,74.73,52.05
2018,4,12,17,30,396.0,79.0,2.8,11.5,169.0,58.05,46.56
2018,4,12,17,45,306.0,65.0,2.45,11.0,123.5,49.1,38.13
2018,4,12,18,0,216.0,51.0,2.1,10.5,78.0,39.66,28.85
2018,4,12,18,15,124.5,32.0,2.0,10.15,46.0,26.38,11.67
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,12.78,0.0
2018,4,12,18,45,16.5,6.5,1.8,9.45,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.3,6.05,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,6.7,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.45,7.35,21.5,36.04,0.0
2018,4,13,6,0,139.0,31.0,1.5,8.0,41.0,95.66,48.91
2018,4,13,6,15,250.0,45.5,1.75,8.65,81.5,163.08,125.68
2018,4,13,6,30,361.0,60.0,2.0,9.3,122.0,236.97,191.46
2018,4,13,6,45,442.5,69.5,2.2,10.0,172.0,302.67,249.57
2018,4,13,7,0,524.0,79.0,2.4,10.7,222.0,375.47,312.11
2018,4,13,7,15,579.0,86.0,2.65,11.4,275.5,436.78,363.69
2018,4,13,7,30,634.0,93.0,2.9,12.1,329.0,501.38,416.33
2018,4,13,7,45,673.0,98.5,3.1,12.8,382.0,556.98,460.16
2018,4,13,8,0,712.0,104.0,3.3,13.5,435.0,613.86,503.75
2018,4,13,8,15,739.5,108.5,3.35,13.95,486.0,662.32,539.71
2018,4,13,8,30,767.0,113.0,3.4,14.4,537.0,710.55,573.69
2018,4,13,8,45,787.5,116.5,3.45,14.9,584.0,749.02,599.46
2018,4,13,9,0,808.0,120.0,3.5,15.4,631.0,789.08,626.08
2018,4,13,9,15,827.0,121.0,3.45,15.8,674.0,823.63,648.09
2018,4,13,9,30,846.0,122.0,3.4,16.2,717.0,856.32,668.53
2018,4,13,9,45,862.5,122.0,3.35,16.6,754.5,883.68,684.99
2018,4,13,10,0,879.0,122.0,3.3,17.0,792.0,903.89,696.36
2018,4,13,10,15,886.5,124.0,3.3,17.3,821.5,920.58,705.94
2018,4,13,10,30,894.0,126.0,3.3,17.6,851.0,934.36,713.58
2018,4,13,10,45,899.0,127.0,3.25,17.9,873.0,941.85,716.65
2018,4,13,11,0,904.0,128.0,3.2,18.2,895.0,946.27,717.76
2018,4,13,11,15,906.0,130.0,3.2,18.45,909.0,945.87,716.25
2018,4,13,11,30,908.0,132.0,3.2,18.7,923.0,942.34,712.77
2018,4,13,11,45,907.0,133.5,3.2,18.9,928.5,932.55,705.32
2018,4,13,12,0,906.0,135.0,3.2,19.1,934.0,919.75,696.0
2018,4,13,12,15,903.5,135.5,3.15,19.25,931.0,901.77,683.04
2018,4,13,12,30,901.0,136.0,3.1,19.4,928.0,881.01,668.32
2018,4,13,12,45,897.5,136.0,3.1,19.55,917.5,856.3,651.27
2018,4,13,13,0,894.0,136.0,3.1,19.7,907.0,829.07,632.51
2018,4,13,13,15,888.5,135.5,3.05,19.75,889.0,797.5,610.66
2018,4,13,13,30,883.0,135.0,3.0,19.8,871.0,763.82,587.3
2018,4,13,13,45,875.0,134.0,3.0,19.85,845.0,726.01,560.33
2018,4,13,14,0,867.0,133.0,3.0,19.9,819.0,685.18,530.03
2018,4,13,14,15,845.5,136.0,2.9,19.85,782.5,639.44,495.17
2018,4,13,14,30,824.0,139.0,2.8,19.8,746.0,593.59,459.62
2018,4,13,14,45,821.0,132.5,2.75,19.75,711.0,548.89,424.55
2018,4,13,15,0,818.0,126.0,2.7,19.7,676.0,503.06,387.66
2018,4,13,15,15,800.0,123.0,2.7,19.7,631.5,452.99,346.63
2018,4,13,15,30,782.0,120.0,2.7,19.7,587.0,403.57,305.1
2018,4,13,15,45,759.5,115.5,2.5,19.3,538.5,348.65,258.71
2018,4,13,16,0,737.0,111.0,2.3,18.9,490.0,298.53,215.34
2018,4,13,16,15,710.0,104.5,2.1,18.45,439.0,247.41,171.24
2018,4,13,16,30,683.0,98.0,1.9,18.0,388.0,198.74,129.88
2018,4,13,16,45,644.5,91.0,1.65,17.6,335.5,150.85,91.85
