Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,17,0,606.0,84.0,1.4,17.2,283.0,107.0,61.6
2018,4,13,17,15,549.0,75.0,1.3,16.3,231.0,65.2,40.92
2018,4,13,17,30,492.0,66.0,1.2,15.4,179.0,47.71,36.74
2018,4,13,17,45,401.5,55.5,1.15,14.5,132.0,42.01,31.44
2018,4,13,18,0,311.0,45.0,1.1,13.6,85.0,34.55,24.19
2018,4,13,18,15,189.0,29.5,1.1,13.15,50.5,23.15,10.26
2018,4,13,18,30,67.0,14.0,1.1,12.7,16.0,13.76,0.0
2018,4,13,18,45,33.5,7.0,1.1,12.2,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.1,9.6,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.1,10.1,2.0,0.0,0.0
2018,4,14,5,45,104.0,16.5,1.05,10.6,24.0,45.44,0.0
2018,4,14,6,0,199.0,31.0,1.0,11.1,46.0,116.92,66.82
2018,4,14,6,15,311.5,43.0,1.1,11.8,88.0,183.7,140.46
2018,4,14,6,30,424.0,55.0,1.2,12.5,130.0,259.87,207.06
2018,4,14,6,45,497.5,63.0,1.3,13.2,180.0,323.65,262.49
2018,4,14,7,0,571.0,71.0,1.4,13.9,230.0,393.1,320.77
2018,4,14,7,15,620.0,77.5,1.35,14.55,283.0,452.44,368.59
2018,4,14,7,30,669.0,84.0,1.3,15.2,336.0,514.59,416.57
2018,4,14,7,45,703.5,89.0,1.25,15.8,388.5,568.11,456.11
2018,4,14,8,0,738.0,94.0,1.2,16.4,441.0,622.55,494.82
2018,4,14,8,15,764.0,98.0,1.1,17.1,491.5,667.89,524.31
2018,4,14,8,30,790.0,102.0,1.0,17.8,542.0,715.44,553.49
2018,4,14,8,45,809.5,105.0,0.9,18.45,588.5,756.11,576.92
2018,4,14,9,0,829.0,108.0,0.8,19.1,635.0,795.41,598.7
2018,4,14,9,15,846.0,109.0,0.75,19.7,677.5,828.8,616.81
2018,4,14,9,30,863.0,110.0,0.7,20.3,720.0,855.45,630.2
2018,4,14,9,45,877.5,110.0,0.7,20.85,757.0,881.52,644.14
2018,4,14,10,0,892.0,110.0,0.7,21.4,794.0,905.17,656.42
2018,4,14,10,15,900.5,111.0,0.7,21.75,823.5,921.91,664.81
2018,4,14,10,30,909.0,112.0,0.7,22.1,853.0,935.74,671.51
2018,4,14,10,45,916.0,112.5,0.75,22.4,876.0,944.67,676.37
2018,4,14,11,0,923.0,113.0,0.8,22.7,899.0,950.48,679.46
2018,4,14,11,15,927.0,114.0,0.85,22.9,914.0,950.92,679.61
2018,4,14,11,30,931.0,115.0,0.9,23.1,929.0,948.15,677.93
2018,4,14,11,45,933.0,114.5,0.95,23.3,935.0,938.91,672.32
2018,4,14,12,0,935.0,114.0,1.0,23.5,941.0,926.55,664.89
2018,4,14,12,15,933.5,114.5,1.1,23.55,939.0,909.1,655.49
2018,4,14,12,30,932.0,115.0,1.2,23.6,937.0,888.74,644.17
2018,4,14,12,45,928.5,115.5,1.3,23.65,926.5,863.95,629.86
2018,4,14,13,0,925.0,116.0,1.4,23.7,916.0,836.55,613.66
2018,4,14,13,15,920.0,114.5,1.5,23.65,897.0,803.65,593.83
2018,4,14,13,30,915.0,113.0,1.6,23.6,878.0,768.54,572.2
2018,4,14,13,45,908.0,112.0,1.7,23.55,852.0,730.45,548.18
2018,4,14,14,0,901.0,111.0,1.8,23.5,826.0,690.61,520.84
2018,4,14,14,15,892.5,109.0,1.85,23.3,793.5,647.37,490.11
2018,4,14,14,30,884.0,107.0,1.9,23.1,761.0,602.88,457.59
2018,4,14,14,45,872.0,105.5,2.0,22.9,722.5,555.95,422.49
2018,4,14,15,0,860.0,104.0,2.1,22.7,684.0,505.21,383.44
2018,4,14,15,15,844.5,100.5,2.1,22.7,639.5,453.87,342.1
2018,4,14,15,30,829.0,97.0,2.1,22.7,595.0,402.84,299.85
2018,4,14,15,45,807.5,94.5,2.25,21.9,546.5,351.25,257.26
2018,4,14,16,0,786.0,92.0,2.4,21.1,498.0,301.04,214.61
2018,4,14,16,15,756.0,88.0,2.4,20.5,446.0,249.12,170.14
2018,4,14,16,30,726.0,84.0,2.4,19.9,394.0,196.5,125.74
2018,4,14,16,45,684.0,79.5,2.4,19.25,341.0,147.97,87.33
2018,4,14,17,0,642.0,75.0,2.4,18.6,288.0,103.78,56.94
2018,4,14,17,15,578.0,69.0,2.2,17.7,235.0,62.31,36.84
2018,4,14,17,30,514.0,63.0,2.0,16.8,182.0,44.77,33.94
2018,4,14,17,45,405.5,53.5,1.85,15.95,132.5,39.86,29.38
2018,4,14,18,0,297.0,44.0,1.7,15.1,83.0,33.62,23.29
2018,4,14,18,15,188.5,29.0,1.65,14.65,50.0,22.65,10.51
2018,4,14,18,30,80.0,14.0,1.6,14.2,17.0,13.76,0.0
2018,4,14,18,45,40.0,7.0,1.55,13.8,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.45,10.65,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.6,10.9,2.0,0.0,0.0
2018,4,15,5,45,66.0,16.0,1.75,11.1,21.0,34.53,0.0
2018,4,15,6,0,126.0,30.0,1.9,11.3,40.0,86.77,52.56
2018,4,15,6,15,207.0,44.5,2.1,11.75,75.5,146.63,112.91
2018,4,15,6,30,288.0,59.0,2.3,12.2,111.0,206.72,166.26
2018,4,15,6,45,389.5,70.5,2.5,12.65,166.0,280.46,230.24
2018,4,15,7,0,491.0,82.0,2.7,13.1,221.0,365.6,302.38
2018,4,15,7,15,564.5,87.0,2.75,13.6,278.0,434.09,359.16
2018,4,15,7,30,638.0,92.0,2.8,14.1,335.0,507.37,418.04
2018,4,15,7,45,629.0,107.0,2.85,14.65,375.5,542.94,444.88
2018,4,15,8,0,620.0,122.0,2.9,15.2,416.0,576.11,469.07
2018,4,15,8,15,684.5,119.5,2.95,15.65,476.5,640.34,517.55
2018,4,15,8,30,749.0,117.0,3.0,16.1,537.0,706.76,565.36
2018,4,15,8,45,788.0,116.0,3.1,16.55,590.5,754.1,597.56
2018,4,15,9,0,827.0,115.0,3.2,17.0,644.0,804.17,631.37
2018,4,15,9,15,842.0,117.5,3.3,17.3,686.0,837.48,653.11
2018,4,15,9,30,857.0,120.0,3.4,17.6,728.0,868.72,673.36
2018,4,15,9,45,867.5,121.5,3.5,17.9,763.5,892.68,688.45
2018,4,15,10,0,878.0,123.0,3.6,18.2,799.0,909.22,698.43
2018,4,15,10,15,886.0,124.5,3.7,18.3,828.0,925.74,709.06
2018,4,15,10,30,894.0,126.0,3.8,18.4,857.0,939.37,717.77
2018,4,15,10,45,900.0,127.0,3.85,18.55,879.5,947.68,722.51
2018,4,15,11,0,906.0,128.0,3.9,18.7,902.0,952.92,725.28
2018,4,15,11,15,908.5,128.0,4.0,18.75,915.0,950.87,723.76
2018,4,15,11,30,911.0,128.0,4.1,18.8,928.0,945.71,720.26
2018,4,15,11,45,913.5,128.0,4.15,18.8,934.5,937.46,714.6
2018,4,15,12,0,916.0,128.0,4.2,18.8,941.0,926.12,706.94
2018,4,15,12,15,915.5,127.5,4.3,18.75,938.5,908.71,695.53
2018,4,15,12,30,915.0,127.0,4.4,18.7,936.0,888.43,682.31
2018,4,15,12,45,913.0,125.0,4.5,18.65,925.0,862.72,665.39
2018,4,15,13,0,911.0,123.0,4.6,18.6,914.0,834.42,646.56
2018,4,15,13,15,904.5,122.5,4.65,18.45,894.5,801.67,624.33
2018,4,15,13,30,898.0,122.0,4.7,18.3,875.0,766.82,600.43
2018,4,15,13,45,889.0,121.5,4.75,18.1,848.5,728.32,573.64
2018,4,15,14,0,880.0,121.0,4.8,17.9,822.0,688.26,543.62
2018,4,15,14,15,868.0,120.0,4.85,17.65,788.0,644.53,510.27
2018,4,15,14,30,856.0,119.0,4.9,17.4,754.0,597.43,473.61
2018,4,15,14,45,809.5,128.5,4.95,17.15,704.5,543.16,430.23
2018,4,15,15,0,763.0,138.0,5.0,16.9,655.0,488.66,385.9
2018,4,15,15,15,516.5,189.5,5.0,16.9,529.5,390.57,307.0
2018,4,15,15,30,270.0,241.0,5.0,16.9,404.0,316.44,248.31
2018,4,15,15,45,192.0,219.5,4.95,15.95,330.5,260.59,204.71
2018,4,15,16,0,114.0,198.0,4.9,15.0,257.0,208.13,164.04
2018,4,15,16,15,118.5,168.5,4.85,14.5,224.5,176.66,138.04
2018,4,15,16,30,123.0,139.0,4.8,14.0,192.0,145.01,111.55
2018,4,15,16,45,259.5,122.0,4.7,13.5,214.5,135.74,98.01
2018,4,15,17,0,396.0,105.0,4.6,13.0,237.0,111.84,74.32
2018,4,15,17,15,384.5,89.5,4.35,12.6,199.5,76.21,52.25
2018,4,15,17,30,373.0,74.0,4.1,12.2,162.0,53.7,42.59
2018,4,15,17,45,302.0,60.5,3.85,11.85,120.0,45.07,34.53
2018,4,15,18,0,231.0,47.0,3.6,11.5,78.0,35.97,25.75
2018,4,15,18,15,141.0,31.0,3.45,11.3,47.5,24.24,12.44
2018,4,15,18,30,51.0,15.0,3.3,11.1,17.0,14.74,0.0
2018,4,15,18,45,25.5,7.5,3.15,10.9,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.15,9.05,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,4,16,5,45,24.0,14.5,1.3,9.6,16.0,21.18,0.0
2018,4,16,6,0,40.0,25.0,1.4,9.9,28.0,45.01,26.75
2018,4,16,6,15,41.0,41.0,1.55,10.05,46.5,65.07,48.5
2018,4,16,6,30,42.0,57.0,1.7,10.2,65.0,79.09,61.84
2018,4,16,6,45,68.0,73.5,1.85,10.4,91.0,116.35,94.54
2018,4,16,7,0,94.0,90.0,2.0,10.6,117.0,150.38,124.24
2018,4,16,7,15,47.0,66.0,2.15,10.7,79.5,98.07,79.62
2018,4,16,7,30,0.0,42.0,2.3,10.8,42.0,40.56,29.42
2018,4,16,7,45,0.0,34.0,2.45,10.9,34.0,32.83,22.7
2018,4,16,8,0,0.0,26.0,2.6,11.0,26.0,25.1,15.97
2018,4,16,8,15,1.0,56.5,2.75,11.1,57.0,55.33,41.72
2018,4,16,8,30,2.0,87.0,2.9,11.2,88.0,85.68,67.19
2018,4,16,8,45,1.5,101.0,3.1,11.3,102.0,99.13,78.16
2018,4,16,9,0,1.0,115.0,3.3,11.4,116.0,112.62,89.1
2018,4,16,9,15,65.5,178.0,3.4,11.5,225.0,241.37,196.85
2018,4,16,9,30,130.0,241.0,3.5,11.6,334.0,363.86,295.93
2018,4,16,9,45,134.5,226.0,3.6,11.7,326.0,352.6,286.48
2018,4,16,10,0,139.0,211.0,3.7,11.8,318.0,341.42,277.62
2018,4,16,10,15,81.5,238.0,3.7,11.8,301.5,318.43,256.59
2018,4,16,10,30,24.0,265.0,3.7,11.8,285.0,287.42,229.2
2018,4,16,10,45,99.5,334.5,3.75,11.8,419.5,432.17,344.9
2018,4,16,11,0,175.0,404.0,3.8,11.8,554.0,569.4,450.49
2018,4,16,11,15,249.0,396.5,3.75,11.8,613.5,630.18,497.19
2018,4,16,11,30,323.0,389.0,3.7,11.8,673.0,683.71,538.26
2018,4,16,11,45,289.5,386.0,3.7,11.75,642.0,644.34,507.83
2018,4,16,12,0,256.0,383.0,3.7,11.7,611.0,604.82,477.65
2018,4,16,12,15,221.5,379.0,3.75,11.7,576.0,563.66,446.05
2018,4,16,12,30,187.0,375.0,3.8,11.7,541.0,521.91,413.76
2018,4,16,12,45,285.5,338.0,3.8,11.65,588.0,560.06,446.17
2018,4,16,13,0,384.0,301.0,3.8,11.6,635.0,592.41,473.32
2018,4,16,13,15,241.0,313.5,3.8,11.6,521.5,481.71,385.22
2018,4,16,13,30,98.0,326.0,3.8,11.6,408.0,380.74,303.58
2018,4,16,13,45,61.0,292.5,3.8,11.6,343.0,320.04,255.62
2018,4,16,14,0,24.0,259.0,3.8,11.6,278.0,261.28,208.51
2018,4,16,14,15,107.5,290.0,3.8,11.5,370.5,336.38,270.25
2018,4,16,14,30,191.0,321.0,3.8,11.4,463.0,405.16,325.17
2018,4,16,14,45,212.5,305.5,3.8,11.3,456.0,392.06,314.76
2018,4,16,15,0,234.0,290.0,3.8,11.2,449.0,372.83,299.47
2018,4,16,15,15,396.0,232.5,3.8,11.2,481.0,376.72,301.71
2018,4,16,15,30,558.0,175.0,3.8,11.2,513.0,368.49,291.73
2018,4,16,15,45,626.0,145.0,3.75,10.95,495.0,335.16,260.6
2018,4,16,16,0,694.0,115.0,3.7,10.7,477.0,295.39,222.57
2018,4,16,16,15,689.0,104.0,3.65,10.55,433.0,247.71,178.93
2018,4,16,16,30,684.0,93.0,3.6,10.4,389.0,200.29,135.93
2018,4,16,16,45,626.5,87.0,3.5,10.2,331.0,150.44,95.16
2018,4,16,17,0,569.0,81.0,3.4,10.0,273.0,106.59,63.49
2018,4,16,17,15,491.5,74.5,3.1,9.75,219.5,67.86,42.77
2018,4,16,17,30,414.0,68.0,2.8,9.5,166.0,48.96,38.81
2018,4,16,17,45,341.0,55.5,2.55,9.25,123.0,41.0,31.3
2018,4,16,18,0,268.0,43.0,2.3,9.0,80.0,32.6,23.16
2018,4,16,18,15,178.5,30.0,2.1,8.8,50.0,23.32,12.43
2018,4,16,18,30,89.0,17.0,1.9,8.6,20.0,16.71,0.0
2018,4,16,18,45,44.5,8.5,1.75,8.4,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.85,6.45,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.8,6.9,5.0,0.0,0.0
2018,4,17,5,45,135.0,20.0,0.75,7.3,31.0,59.16,0.0
2018,4,17,6,0,246.0,35.0,0.7,7.7,57.0,142.74,98.21
2018,4,17,6,15,354.5,46.5,0.75,8.25,101.5,207.73,163.05
2018,4,17,6,30,463.0,58.0,0.8,8.8,146.0,285.31,230.99
2018,4,17,6,45,533.0,66.0,0.9,9.35,197.5,349.95,287.26
2018,4,17,7,0,603.0,74.0,1.0,9.9,249.0,419.88,345.99
2018,4,17,7,15,650.5,80.0,1.1,10.4,303.0,479.59,394.73
2018,4,17,7,30,698.0,86.0,1.2,10.9,357.0,541.9,443.84
2018,4,17,7,45,731.0,91.0,1.25,11.4,410.5,595.79,484.53
2018,4,17,8,0,764.0,96.0,1.3,11.9,464.0,647.76,522.64
2018,4,17,8,15,788.5,100.5,1.35,12.4,515.5,696.18,555.9
2018,4,17,8,30,813.0,105.0,1.4,12.9,567.0,744.0,587.73
2018,4,17,8,45,831.5,108.0,1.45,13.45,614.0,784.55,613.69
2018,4,17,9,0,850.0,111.0,1.5,14.0,661.0,823.61,638.3
2018,4,17,9,15,865.0,113.0,1.5,14.4,703.5,856.88,658.36
2018,4,17,9,30,880.0,115.0,1.5,14.8,746.0,888.02,676.81
2018,4,17,9,45,892.0,116.5,1.45,15.15,783.0,908.8,687.59
2018,4,17,10,0,904.0,118.0,1.4,15.5,820.0,931.91,699.97
2018,4,17,10,15,910.0,120.5,1.35,15.8,849.0,947.94,707.67
2018,4,17,10,30,916.0,123.0,1.3,16.1,878.0,960.94,713.49
2018,4,17,10,45,918.5,125.0,1.3,16.4,898.5,967.15,715.78
2018,4,17,11,0,921.0,127.0,1.3,16.7,919.0,970.18,716.22
2018,4,17,11,15,923.0,128.0,1.3,16.9,932.5,968.57,714.1
2018,4,17,11,30,925.0,129.0,1.3,17.1,946.0,963.79,710.11
2018,4,17,11,45,925.5,130.0,1.3,17.3,952.0,954.54,703.39
2018,4,17,12,0,926.0,131.0,1.3,17.5,958.0,942.2,694.85
2018,4,17,12,15,926.0,130.5,1.3,17.65,956.0,924.96,683.38
2018,4,17,12,30,926.0,130.0,1.3,17.8,954.0,904.82,670.13
2018,4,17,12,45,924.5,129.0,1.35,17.9,944.0,880.16,654.78
2018,4,17,13,0,923.0,128.0,1.4,18.0,934.0,852.84,637.63
2018,4,17,13,15,916.0,128.5,1.4,18.0,915.0,820.21,616.43
2018,4,17,13,30,909.0,129.0,1.4,18.0,896.0,785.48,593.72
2018,4,17,13,45,898.5,129.5,1.4,18.05,869.0,746.4,567.64
2018,4,17,14,0,888.0,130.0,1.4,18.1,842.0,705.83,538.54
2018,4,17,14,15,876.0,129.0,1.45,17.95,808.0,659.81,505.82
2018,4,17,14,30,864.0,128.0,1.5,17.8,774.0,614.37,472.54
2018,4,17,14,45,848.5,126.5,1.5,17.7,733.5,565.96,435.69
2018,4,17,15,0,833.0,125.0,1.5,17.6,693.0,517.45,397.72
2018,4,17,15,15,816.0,121.5,1.5,17.6,648.5,466.6,356.81
2018,4,17,15,30,799.0,118.0,1.5,17.6,604.0,416.28,315.18
2018,4,17,15,45,776.0,114.5,1.7,17.15,555.0,361.28,269.95
2018,4,17,16,0,753.0,111.0,1.9,16.7,506.0,310.96,227.05
2018,4,17,16,15,720.0,106.0,1.9,16.3,453.0,258.75,182.11
2018,4,17,16,30,687.0,101.0,1.9,15.9,400.0,209.59,140.14
2018,4,17,16,45,615.0,94.5,1.85,15.55,336.0,157.07,98.89
2018,4,17,17,0,543.0,88.0,1.8,15.2,272.0,112.08,67.41
2018,4,17,17,15,488.0,79.5,1.65,14.4,223.5,73.6,46.13
2018,4,17,17,30,433.0,71.0,1.5,13.6,175.0,51.18,40.16
2018,4,17,17,45,323.5,59.0,1.4,12.85,126.0,43.67,33.24
2018,4,17,18,0,214.0,47.0,1.3,12.1,77.0,35.75,25.66
2018,4,17,18,15,138.0,31.5,1.3,11.6,47.5,24.49,13.57
2018,4,17,18,30,62.0,16.0,1.3,11.1,18.0,15.73,0.0
2018,4,17,18,45,31.0,8.0,1.35,10.65,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,8.35,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,8.6,1.0,0.98,0.0
2018,4,18,5,45,0.0,6.5,0.85,8.85,6.5,6.26,0.0
2018,4,18,6,0,0.0,12.0,0.8,9.1,12.0,11.57,3.4
2018,4,18,6,15,0.0,17.5,0.95,9.45,17.5,16.88,8.69
2018,4,18,6,30,0.0,23.0,1.1,9.8,23.0,22.19,13.52
2018,4,18,6,45,0.0,32.5,1.25,10.15,32.5,31.37,21.6
2018,4,18,7,0,0.0,42.0,1.4,10.5,42.0,40.56,29.58
2018,4,18,7,15,0.5,66.5,1.35,10.7,66.5,64.57,50.2
2018,4,18,7,30,1.0,91.0,1.3,10.9,91.0,89.63,71.37
2018,4,18,7,45,0.5,97.0,1.25,11.15,97.0,95.01,75.57
2018,4,18,8,0,0.0,103.0,1.2,11.4,103.0,100.43,79.76
2018,4,18,8,15,0.0,102.5,1.15,11.7,102.5,99.67,78.74
2018,4,18,8,30,0.0,102.0,1.1,12.0,102.0,99.02,77.84
2018,4,18,8,45,0.0,115.0,1.1,12.35,115.0,111.9,88.14
2018,4,18,9,0,0.0,128.0,1.1,12.7,128.0,124.77,98.28
2018,4,18,9,15,45.0,202.5,1.1,13.05,235.0,243.33,194.83
2018,4,18,9,30,90.0,277.0,1.1,13.4,342.0,360.65,285.84
2018,4,18,9,45,185.0,318.0,1.15,13.75,459.5,495.37,388.05
2018,4,18,10,0,280.0,359.0,1.2,14.1,577.0,631.55,486.6
2018,4,18,10,15,311.5,365.0,1.25,14.4,616.0,666.14,509.68
2018,4,18,10,30,343.0,371.0,1.3,14.7,655.0,700.1,533.13
2018,4,18,10,45,349.0,380.0,1.4,14.95,675.5,712.96,541.62
2018,4,18,11,0,355.0,389.0,1.5,15.2,696.0,724.42,549.36
2018,4,18,11,15,312.0,403.5,1.6,15.35,676.0,695.55,527.91
2018,4,18,11,30,269.0,418.0,1.7,15.5,656.0,665.7,505.96
2018,4,18,11,45,185.5,421.5,1.75,15.65,586.0,584.8,446.15
2018,4,18,12,0,102.0,425.0,1.8,15.8,516.0,506.49,387.33
2018,4,18,12,15,93.0,416.5,1.9,15.9,499.5,486.41,373.13
2018,4,18,12,30,84.0,408.0,2.0,16.0,483.0,466.52,358.57
2018,4,18,12,45,62.0,377.0,2.1,16.05,432.0,414.74,320.0
2018,4,18,13,0,40.0,346.0,2.2,16.1,381.0,364.35,282.08
2018,4,18,13,15,29.0,308.0,2.25,16.15,333.0,317.28,246.46
2018,4,18,13,30,18.0,270.0,2.3,16.2,285.0,272.47,212.11
2018,4,18,13,45,24.5,269.0,2.35,16.25,289.0,273.09,213.13
2018,4,18,14,0,31.0,268.0,2.4,16.3,293.0,274.36,214.48
2018,4,18,14,15,30.5,268.0,2.45,16.2,291.5,271.58,212.64
2018,4,18,14,30,30.0,268.0,2.5,16.1,290.0,268.66,210.72
2018,4,18,14,45,85.5,278.5,2.55,16.0,338.0,304.86,239.97
2018,4,18,15,0,141.0,289.0,2.6,15.9,386.0,331.7,261.13
2018,4,18,15,15,289.0,253.5,2.6,15.9,435.5,353.31,277.46
2018,4,18,15,30,437.0,218.0,2.6,15.9,485.0,360.88,280.76
2018,4,18,15,45,606.5,157.0,2.6,15.45,495.0,342.34,261.57
2018,4,18,16,0,776.0,96.0,2.6,15.0,505.0,309.84,228.23
2018,4,18,16,15,774.5,88.5,2.55,14.6,462.0,262.1,184.95
2018,4,18,16,30,773.0,81.0,2.5,14.2,419.0,214.15,141.78
2018,4,18,16,45,735.5,76.0,2.4,13.85,364.5,163.33,99.6
2018,4,18,17,0,698.0,71.0,2.3,13.5,310.0,112.78,61.97
2018,4,18,17,15,642.0,65.5,2.05,12.7,256.0,68.52,37.76
2018,4,18,17,30,586.0,60.0,1.8,11.9,202.0,41.4,31.69
2018,4,18,17,45,497.5,52.0,1.5,11.05,152.0,37.68,28.18
2018,4,18,18,0,409.0,44.0,1.2,10.2,102.0,33.81,24.23
2018,4,18,18,15,268.0,31.0,1.2,9.75,62.5,24.66,14.19
2018,4,18,18,30,127.0,18.0,1.2,9.3,23.0,17.69,0.0
2018,4,18,18,45,63.5,9.0,1.2,8.85,11.5,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,5,15,28.5,4.0,1.35,7.35,4.0,0.0,0.0
2018,4,19,5,30,57.0,8.0,1.6,7.8,8.0,22.34,0.0
2018,4,19,5,45,184.0,20.5,1.85,8.3,36.0,87.06,0.0
2018,4,19,6,0,311.0,33.0,2.1,8.8,64.0,163.62,117.99
2018,4,19,6,15,417.0,42.5,2.25,9.35,110.0,231.45,183.39
2018,4,19,6,30,523.0,52.0,2.4,9.9,156.0,309.08,252.42
2018,4,19,6,45,584.5,59.5,2.5,10.4,208.0,371.81,308.04
2018,4,19,7,0,646.0,67.0,2.6,10.9,260.0,439.18,365.59
2018,4,19,7,15,688.5,72.0,2.7,11.5,313.5,496.78,413.24
2018,4,19,7,30,731.0,77.0,2.8,12.1,367.0,554.19,459.15
2018,4,19,7,45,759.5,81.5,2.9,12.7,419.5,606.13,499.19
2018,4,19,8,0,788.0,86.0,3.0,13.3,472.0,658.35,537.75
2018,4,19,8,15,809.5,90.0,3.1,13.8,522.0,704.84,570.23
2018,4,19,8,30,831.0,94.0,3.2,14.3,572.0,750.52,601.57
2018,4,19,8,45,847.5,97.5,3.25,14.8,619.0,790.58,628.03
2018,4,19,9,0,864.0,101.0,3.3,15.3,666.0,828.99,652.99
2018,4,19,9,15,877.5,102.5,3.3,15.6,707.5,856.01,669.73
2018,4,19,9,30,891.0,104.0,3.3,15.9,749.0,885.64,688.31
2018,4,19,9,45,901.5,105.5,3.3,16.25,785.0,910.26,703.12
2018,4,19,10,0,912.0,107.0,3.3,16.6,821.0,932.22,716.07
2018,4,19,10,15,919.0,109.0,3.3,16.85,850.5,948.74,725.56
2018,4,19,10,30,926.0,111.0,3.3,17.1,880.0,962.24,733.08
2018,4,19,10,45,931.0,111.5,3.3,17.35,901.5,969.25,736.28
2018,4,19,11,0,936.0,112.0,3.3,17.6,923.0,973.1,737.49
2018,4,19,11,15,938.5,113.0,3.35,17.75,937.0,971.97,736.13
2018,4,19,11,30,941.0,114.0,3.4,17.9,951.0,967.62,732.74
2018,4,19,11,45,942.5,114.0,3.45,18.05,957.0,958.18,726.03
2018,4,19,12,0,944.0,114.0,3.5,18.2,963.0,945.62,717.32
2018,4,19,12,15,941.0,115.5,3.55,18.25,960.0,927.55,705.2
2018,4,19,12,30,938.0,117.0,3.6,18.3,957.0,906.61,691.18
2018,4,19,12,45,932.5,119.0,3.65,18.4,946.0,881.33,674.05
2018,4,19,13,0,927.0,121.0,3.7,18.5,935.0,853.54,655.15
2018,4,19,13,15,924.0,119.5,3.7,18.45,917.0,821.99,633.68
2018,4,19,13,30,921.0,118.0,3.7,18.4,899.0,788.13,610.47
2018,4,19,13,45,915.5,115.5,3.7,18.4,873.0,749.41,583.53
2018,4,19,14,0,910.0,113.0,3.7,18.4,847.0,708.85,553.93
2018,4,19,14,15,900.5,111.5,3.65,18.3,813.5,665.05,520.65
2018,4,19,14,30,891.0,110.0,3.6,18.2,780.0,620.09,485.79
2018,4,19,14,45,879.0,107.5,3.6,18.1,740.5,571.92,447.84
2018,4,19,15,0,867.0,105.0,3.6,18.0,701.0,523.23,408.5
2018,4,19,15,15,851.5,102.5,3.6,18.0,656.5,469.15,363.91
2018,4,19,15,30,836.0,100.0,3.6,18.0,612.0,418.66,320.91
2018,4,19,15,45,813.5,97.5,3.4,17.65,563.0,366.28,275.72
2018,4,19,16,0,791.0,95.0,3.2,17.3,514.0,315.39,230.96
2018,4,19,16,15,760.5,92.0,3.05,16.95,462.0,263.81,185.66
2018,4,19,16,30,730.0,89.0,2.9,16.6,410.0,211.42,140.3
2018,4,19,16,45,689.0,84.5,2.8,16.25,356.5,162.48,100.09
2018,4,19,17,0,648.0,80.0,2.7,15.9,303.0,117.79,67.29
2018,4,19,17,15,589.5,73.5,2.45,15.15,250.0,75.13,43.39
2018,4,19,17,30,531.0,67.0,2.2,14.4,197.0,47.31,36.6
2018,4,19,17,45,441.5,57.5,1.95,13.65,148.0,42.54,32.18
2018,4,19,18,0,352.0,48.0,1.7,12.9,99.0,37.54,27.22
2018,4,19,18,15,229.5,33.5,1.65,12.35,61.5,26.03,15.38
2018,4,19,18,30,107.0,19.0,1.6,11.8,24.0,15.05,0.0
2018,4,19,18,45,53.5,9.5,1.6,11.3,12.0,9.34,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,5,15,21.5,4.0,1.05,9.3,4.0,0.0,0.0
2018,4,20,5,30,43.0,8.0,1.0,9.9,8.0,18.93,0.0
2018,4,20,5,45,156.5,22.5,1.0,10.45,36.5,83.22,0.0
2018,4,20,6,0,270.0,37.0,1.0,11.0,65.0,155.24,112.69
2018,4,20,6,15,372.0,48.0,1.05,11.6,110.0,220.69,173.34
2018,4,20,6,30,474.0,59.0,1.1,12.2,155.0,296.68,239.14
2018,4,20,6,45,543.5,65.5,1.15,12.8,206.5,360.43,293.76
2018,4,20,7,0,613.0,72.0,1.2,13.4,258.0,429.39,350.64
2018,4,20,7,15,658.5,77.5,1.2,14.1,311.5,488.07,397.0
2018,4,20,7,30,704.0,83.0,1.2,14.8,365.0,549.19,443.37
2018,4,20,7,45,737.0,86.5,1.2,15.5,417.5,599.28,479.82
2018,4,20,8,0,770.0,90.0,1.2,16.2,470.0,652.75,517.08
2018,4,20,8,15,793.5,94.0,1.35,16.85,520.5,700.1,549.15
2018,4,20,8,30,817.0,98.0,1.5,17.5,571.0,746.8,580.24
2018,4,20,8,45,834.5,100.5,1.65,18.15,617.0,786.1,605.67
2018,4,20,9,0,852.0,103.0,1.8,18.8,663.0,823.85,629.79
2018,4,20,9,15,867.0,103.5,1.95,19.25,704.0,850.68,646.69
2018,4,20,9,30,882.0,104.0,2.1,19.7,745.0,880.28,665.52
2018,4,20,9,45,895.5,104.0,2.2,20.1,781.5,905.75,681.1
2018,4,20,10,0,909.0,104.0,2.3,20.5,818.0,928.7,695.01
2018,4,20,10,15,915.5,105.0,2.4,20.85,846.5,943.68,703.77
2018,4,20,10,30,922.0,106.0,2.5,21.2,875.0,955.66,710.7
2018,4,20,10,45,926.5,107.5,2.6,21.55,896.5,963.25,714.82
2018,4,20,11,0,931.0,109.0,2.7,21.9,918.0,967.68,716.98
2018,4,20,11,15,933.0,109.5,2.75,22.05,931.0,965.6,715.09
2018,4,20,11,30,935.0,110.0,2.8,22.2,944.0,960.34,711.27
2018,4,20,11,45,935.0,110.5,2.85,22.4,949.0,950.13,704.17
2018,4,20,12,0,935.0,111.0,2.9,22.6,954.0,936.85,695.15
2018,4,20,12,15,934.5,111.0,2.95,22.65,952.0,919.63,684.0
2018,4,20,12,30,934.0,111.0,3.0,22.7,950.0,899.49,670.95
2018,4,20,12,45,932.5,110.0,3.05,22.75,939.5,874.75,654.8
2018,4,20,13,0,931.0,109.0,3.1,22.8,929.0,847.35,636.83
2018,4,20,13,15,926.5,109.0,3.15,22.7,911.0,816.04,616.46
2018,4,20,13,30,922.0,109.0,3.2,22.6,893.0,782.47,594.38
2018,4,20,13,45,915.5,107.5,3.2,22.5,867.0,744.0,568.44
2018,4,20,14,0,909.0,106.0,3.2,22.4,841.0,703.76,540.25
2018,4,20,14,15,900.5,104.5,3.25,22.2,808.5,660.67,508.74
2018,4,20,14,30,892.0,103.0,3.3,22.0,776.0,616.34,475.49
2018,4,20,14,45,880.0,101.5,3.35,21.8,737.0,569.08,439.14
2018,4,20,15,0,868.0,100.0,3.4,21.6,698.0,521.29,401.35
2018,4,20,15,15,853.0,97.5,3.4,21.6,654.0,470.96,360.2
2018,4,20,15,30,838.0,95.0,3.4,21.6,610.0,417.01,315.29
2018,4,20,15,45,819.0,91.5,3.4,20.85,562.0,364.88,271.52
2018,4,20,16,0,800.0,88.0,3.4,20.1,514.0,313.86,227.57
2018,4,20,16,15,773.5,85.0,3.3,19.5,463.0,262.78,183.04
2018,4,20,16,30,747.0,82.0,3.2,18.9,412.0,214.03,140.8
2018,4,20,16,45,710.5,77.0,3.1,18.3,359.0,161.23,97.41
2018,4,20,17,0,674.0,72.0,3.0,17.7,306.0,115.34,63.47
2018,4,20,17,15,622.5,65.5,2.7,16.8,253.5,71.47,38.4
2018,4,20,17,30,571.0,59.0,2.4,15.9,201.0,40.18,30.09
2018,4,20,17,45,493.0,51.0,2.1,15.05,152.5,36.41,26.6
2018,4,20,18,0,415.0,43.0,1.8,14.2,104.0,32.43,22.68
2018,4,20,18,15,287.5,31.0,1.7,13.55,65.5,24.26,14.12
2018,4,20,18,30,160.0,19.0,1.6,12.9,27.0,15.42,0.0
2018,4,20,18,45,80.0,9.5,1.5,12.25,13.5,9.34,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,1.15,9.0,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,1.3,9.7,10.0,25.26,0.0
2018,4,21,5,45,191.0,22.0,1.45,10.4,39.5,94.11,6.82
2018,4,21,6,0,319.0,35.0,1.6,11.1,69.0,170.91,125.8
2018,4,21,6,15,415.0,44.5,1.6,11.7,114.5,235.89,186.17
2018,4,21,6,30,511.0,54.0,1.6,12.3,160.0,309.65,250.64
2018,4,21,6,45,574.0,60.5,1.6,12.9,211.5,371.78,304.23
2018,4,21,7,0,637.0,67.0,1.6,13.5,263.0,438.66,359.59
2018,4,21,7,15,678.5,72.5,1.5,14.15,316.0,496.07,404.88
2018,4,21,7,30,720.0,78.0,1.4,14.8,369.0,553.24,448.03
2018,4,21,7,45,750.0,82.0,1.3,15.4,421.0,605.25,485.43
2018,4,21,8,0,780.0,86.0,1.2,16.0,473.0,657.67,520.85
2018,4,21,8,15,802.0,89.5,1.1,16.7,523.0,703.69,549.33
2018,4,21,8,30,824.0,93.0,1.0,17.4,573.0,748.96,576.3
2018,4,21,8,45,841.0,95.5,0.9,18.1,619.0,788.06,598.1
2018,4,21,9,0,858.0,98.0,0.8,18.8,665.0,820.82,614.99
2018,4,21,9,15,870.5,99.5,0.8,19.55,705.5,851.63,631.73
2018,4,21,9,30,883.0,101.0,0.8,20.3,746.0,880.24,646.83
2018,4,21,9,45,894.0,101.5,0.85,21.1,781.0,904.06,659.48
2018,4,21,10,0,905.0,102.0,0.9,21.9,816.0,925.29,670.48
2018,4,21,10,15,911.5,104.0,1.0,22.6,845.0,941.26,679.33
2018,4,21,10,30,918.0,106.0,1.1,23.3,874.0,954.25,686.36
2018,4,21,10,45,922.5,107.0,1.2,24.0,895.0,961.27,689.7
2018,4,21,11,0,927.0,108.0,1.3,24.7,916.0,965.15,691.18
2018,4,21,11,15,930.0,108.5,1.3,25.0,930.0,963.98,689.11
2018,4,21,11,30,933.0,109.0,1.3,25.3,944.0,959.63,685.24
2018,4,21,11,45,933.5,110.0,1.35,25.6,949.5,950.37,679.2
2018,4,21,12,0,934.0,111.0,1.4,25.9,955.0,938.02,671.34
2018,4,21,12,15,932.5,111.0,1.4,26.05,952.0,919.93,659.63
2018,4,21,12,30,931.0,111.0,1.4,26.2,949.0,898.97,646.23
2018,4,21,12,45,928.0,111.0,1.4,26.3,938.5,874.01,630.44
2018,4,21,13,0,925.0,111.0,1.4,26.4,928.0,846.47,613.0
2018,4,21,13,15,920.5,110.0,1.45,26.35,909.5,814.36,593.46
2018,4,21,13,30,916.0,109.0,1.5,26.3,891.0,780.04,572.28
2018,4,21,13,45,908.5,108.5,1.6,26.2,865.0,742.01,548.9
2018,4,21,14,0,901.0,108.0,1.7,26.1,839.0,702.27,523.2
2018,4,21,14,15,891.0,107.5,1.75,25.95,806.5,659.47,493.3
2018,4,21,14,30,881.0,107.0,1.8,25.8,774.0,615.55,461.77
2018,4,21,14,45,868.0,105.5,1.85,25.6,735.0,568.19,426.95
2018,4,21,15,0,855.0,104.0,1.9,25.4,696.0,520.42,390.72
2018,4,21,15,15,840.0,101.5,1.9,25.4,652.0,467.12,348.95
2018,4,21,15,30,825.0,99.0,1.9,25.4,608.0,417.39,308.61
2018,4,21,15,45,803.0,97.0,2.0,24.7,560.0,366.16,267.1
2018,4,21,16,0,781.0,95.0,2.1,24.0,512.0,316.37,225.56
2018,4,21,16,15,750.0,92.0,2.0,23.4,460.5,265.11,182.24
2018,4,21,16,30,719.0,89.0,1.9,22.8,409.0,213.14,138.69
2018,4,21,16,45,678.5,84.5,1.85,22.2,356.0,164.73,99.86
2018,4,21,17,0,638.0,80.0,1.8,21.6,303.0,120.5,67.76
2018,4,21,17,15,584.5,73.5,1.65,20.6,251.5,78.34,43.7
2018,4,21,17,30,531.0,67.0,1.5,19.6,200.0,46.89,35.46
2018,4,21,17,45,452.5,57.5,1.35,18.6,152.0,42.11,31.18
2018,4,21,18,0,374.0,48.0,1.2,17.6,104.0,37.06,26.36
2018,4,21,18,15,259.5,35.0,1.2,16.95,66.5,27.12,16.4
2018,4,21,18,30,145.0,22.0,1.2,16.3,29.0,17.49,0.0
2018,4,21,18,45,72.5,11.0,1.15,15.6,14.5,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,5,15,27.5,5.0,1.15,10.05,5.5,0.0,0.0
2018,4,22,5,30,55.0,10.0,1.2,10.7,11.0,24.34,0.0
2018,4,22,5,45,183.5,25.0,1.2,11.4,43.0,97.36,23.49
2018,4,22,6,0,312.0,40.0,1.2,12.1,75.0,174.11,129.04
2018,4,22,6,15,413.0,50.0,1.3,12.7,122.0,242.36,190.89
2018,4,22,6,30,514.0,60.0,1.4,13.3,169.0,319.45,257.51
2018,4,22,6,45,579.5,67.0,1.5,13.95,222.0,383.98,312.58
2018,4,22,7,0,645.0,74.0,1.6,14.6,275.0,453.33,369.55
2018,4,22,7,15,689.0,79.5,1.5,15.35,329.5,512.72,415.69
2018,4,22,7,30,733.0,85.0,1.4,16.1,384.0,574.34,461.41
2018,4,22,7,45,764.5,89.5,1.35,16.8,438.0,625.73,498.01
2018,4,22,8,0,796.0,94.0,1.3,17.5,492.0,680.36,534.9
2018,4,22,8,15,817.0,98.0,1.2,18.2,542.5,726.77,563.23
2018,4,22,8,30,838.0,102.0,1.1,18.9,593.0,772.29,590.01
2018,4,22,8,45,846.5,107.5,1.0,19.55,637.0,808.3,609.52
2018,4,22,9,0,855.0,113.0,0.9,20.2,681.0,842.19,627.11
2018,4,22,9,15,830.5,128.5,0.85,20.85,708.0,856.62,632.31
2018,4,22,9,30,806.0,144.0,0.8,21.5,735.0,867.02,635.12
2018,4,22,9,45,849.0,135.5,0.7,22.1,784.5,907.99,656.77
2018,4,22,10,0,892.0,127.0,0.6,22.7,834.0,942.35,673.16
2018,4,22,10,15,906.0,125.5,0.65,23.25,865.0,961.08,682.9
2018,4,22,10,30,920.0,124.0,0.7,23.8,896.0,977.02,691.19
2018,4,22,10,45,923.0,126.5,0.75,24.35,917.5,983.99,694.08
2018,4,22,11,0,926.0,129.0,0.8,24.9,939.0,987.78,695.26
2018,4,22,11,15,844.0,175.0,0.9,25.1,922.0,958.66,678.24
2018,4,22,11,30,762.0,221.0,1.0,25.3,905.0,924.66,658.39
2018,4,22,11,45,670.0,274.0,1.05,25.45,878.0,883.45,631.75
2018,4,22,12,0,578.0,327.0,1.1,25.6,851.0,841.24,602.61
2018,4,22,12,15,553.0,335.5,1.15,25.7,836.0,814.36,585.42
2018,4,22,12,30,528.0,344.0,1.2,25.8,821.0,786.47,567.22
2018,4,22,12,45,588.5,310.0,1.25,25.9,836.0,788.17,570.61
2018,4,22,13,0,649.0,276.0,1.3,26.0,851.0,785.12,570.44
2018,4,22,13,15,734.5,225.0,1.35,26.05,863.5,781.27,570.44
2018,4,22,13,30,820.0,174.0,1.4,26.1,876.0,771.55,566.21
2018,4,22,13,45,866.0,146.0,1.4,26.1,868.0,747.86,550.97
2018,4,22,14,0,912.0,118.0,1.4,26.1,860.0,720.76,533.02
2018,4,22,14,15,903.5,116.0,1.45,26.0,826.5,677.03,502.83
2018,4,22,14,30,895.0,114.0,1.5,25.9,793.0,632.06,471.04
2018,4,22,14,45,883.0,112.0,1.55,25.8,754.0,584.15,436.17
2018,4,22,15,0,871.0,110.0,1.6,25.7,715.0,532.53,397.6
2018,4,22,15,15,855.5,107.5,1.6,25.7,670.0,481.52,357.85
2018,4,22,15,30,840.0,105.0,1.6,25.7,625.0,430.83,317.17
2018,4,22,15,45,819.0,102.5,1.55,25.25,576.5,378.74,274.83
2018,4,22,16,0,798.0,100.0,1.5,24.8,528.0,328.0,232.53
2018,4,22,16,15,769.5,96.5,1.45,24.3,476.0,276.03,189.0
2018,4,22,16,30,741.0,93.0,1.4,23.8,424.0,222.91,144.77
2018,4,22,16,45,702.5,87.0,1.35,23.35,369.5,172.33,104.27
2018,4,22,17,0,664.0,81.0,1.3,22.9,315.0,125.72,70.24
2018,4,22,17,15,605.5,74.0,1.25,21.7,260.5,81.45,44.77
2018,4,22,17,30,547.0,67.0,1.2,20.5,206.0,46.7,35.16
2018,4,22,17,45,442.0,57.5,1.1,19.3,153.0,41.89,30.92
2018,4,22,18,0,337.0,48.0,1.0,18.1,100.0,36.15,25.57
2018,4,22,18,15,238.0,35.5,1.0,17.45,65.0,27.45,16.82
2018,4,22,18,30,139.0,23.0,1.0,16.8,30.0,18.27,0.0
2018,4,22,18,45,69.5,11.5,1.05,16.1,15.0,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,0.95,11.6,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.0,12.1,11.0,17.31,0.0
2018,4,23,5,45,112.0,27.5,1.05,12.6,39.0,75.22,26.23
2018,4,23,6,0,196.0,45.0,1.1,13.1,67.0,140.58,104.77
2018,4,23,6,15,281.0,58.5,1.15,13.65,109.0,198.83,156.67
2018,4,23,6,30,366.0,72.0,1.2,14.2,151.0,265.45,213.98
2018,4,23,6,45,415.0,82.5,1.3,14.75,195.0,317.91,258.9
2018,4,23,7,0,464.0,93.0,1.4,15.3,239.0,374.31,305.57
2018,4,23,7,15,499.5,105.5,1.25,16.1,288.5,428.54,347.67
2018,4,23,7,30,535.0,118.0,1.1,16.9,338.0,484.71,389.27
2018,4,23,7,45,578.5,126.5,1.0,17.7,393.0,547.0,433.85
2018,4,23,8,0,622.0,135.0,0.9,18.5,448.0,607.79,475.42
2018,4,23,8,15,678.0,135.0,0.8,19.3,508.0,669.89,516.51
2018,4,23,8,30,734.0,135.0,0.7,20.1,568.0,733.6,556.1
2018,4,23,8,45,751.5,140.0,0.6,20.9,613.0,773.06,577.13
2018,4,23,9,0,769.0,145.0,0.5,21.7,658.0,811.15,596.8
2018,4,23,9,15,796.5,141.5,0.5,22.45,701.5,843.75,614.26
2018,4,23,9,30,824.0,138.0,0.5,23.2,745.0,878.38,632.81
2018,4,23,9,45,851.5,131.5,0.5,23.95,784.5,908.03,647.91
2018,4,23,10,0,879.0,125.0,0.5,24.7,824.0,930.67,658.55
2018,4,23,10,15,886.0,126.0,0.45,25.15,851.5,945.49,664.15
2018,4,23,10,30,893.0,127.0,0.4,25.6,879.0,957.43,668.12
2018,4,23,10,45,897.5,128.5,0.35,26.0,900.0,964.61,669.44
2018,4,23,11,0,902.0,130.0,0.3,26.4,921.0,968.72,669.1
2018,4,23,11,15,905.0,130.5,0.35,26.6,934.5,967.35,668.3
2018,4,23,11,30,908.0,131.0,0.4,26.8,948.0,962.91,665.88
2018,4,23,11,45,908.0,132.0,0.45,27.05,953.0,953.18,660.31
2018,4,23,12,0,908.0,133.0,0.5,27.3,958.0,940.47,653.09
2018,4,23,12,15,905.5,133.5,0.6,27.35,954.5,922.18,644.07
2018,4,23,12,30,903.0,134.0,0.7,27.4,951.0,901.17,633.33
2018,4,23,12,45,897.5,135.0,0.8,27.5,939.5,875.52,619.41
2018,4,23,13,0,892.0,136.0,0.9,27.6,928.0,847.49,603.8
2018,4,23,13,15,886.0,135.5,1.0,27.5,909.0,815.46,585.8
2018,4,23,13,30,880.0,135.0,1.1,27.4,890.0,781.4,566.14
2018,4,23,13,45,837.5,151.0,1.2,27.35,852.5,734.23,536.79
2018,4,23,14,0,795.0,167.0,1.3,27.3,815.0,688.27,505.96
2018,4,23,14,15,717.0,193.0,1.35,27.05,760.0,628.2,464.22
2018,4,23,14,30,639.0,219.0,1.4,26.8,705.0,574.3,425.94
2018,4,23,14,45,668.5,192.0,1.5,26.6,678.0,536.22,399.55
2018,4,23,15,0,698.0,165.0,1.6,26.4,651.0,494.73,369.35
2018,4,23,15,15,687.5,155.0,1.6,26.4,608.5,446.81,332.44
2018,4,23,15,30,677.0,145.0,1.6,26.4,566.0,399.09,294.71
