Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,15,905.5,107.5,3.1,20.4,840.0,690.78,533.95
2018,5,3,14,30,897.0,107.0,3.1,20.3,808.0,647.38,501.39
2018,5,3,14,45,886.0,105.0,3.1,20.25,769.5,600.19,465.17
2018,5,3,15,0,875.0,103.0,3.1,20.2,731.0,552.42,427.61
2018,5,3,15,15,855.0,101.5,3.1,20.2,684.0,500.43,385.81
2018,5,3,15,30,835.0,100.0,3.1,20.2,637.0,445.38,340.72
2018,5,3,15,45,815.5,97.0,3.0,19.8,589.0,393.71,297.42
2018,5,3,16,0,796.0,94.0,2.9,19.4,541.0,343.23,254.05
2018,5,3,16,15,772.5,91.5,2.8,19.05,492.0,293.47,210.63
2018,5,3,16,30,749.0,89.0,2.7,18.7,443.0,245.75,168.74
2018,5,3,16,45,712.0,85.5,2.65,18.35,390.5,193.41,124.52
2018,5,3,17,0,675.0,82.0,2.6,18.0,338.0,148.09,88.31
2018,5,3,17,15,626.0,76.5,2.45,17.35,285.5,104.09,58.05
2018,5,3,17,30,577.0,71.0,2.3,16.7,233.0,65.37,38.9
2018,5,3,17,45,505.5,63.0,2.2,16.0,183.5,44.74,34.03
2018,5,3,18,0,434.0,55.0,2.1,15.3,134.0,41.21,30.66
2018,5,3,18,15,329.5,43.5,1.95,14.65,92.5,34.02,23.73
2018,5,3,18,30,225.0,32.0,1.8,14.0,51.0,25.09,13.05
2018,5,3,18,45,123.5,18.0,1.65,13.3,27.5,17.69,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.6,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,12.3,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,34.0,9.0,1.0,9.85,11.0,17.5,0.0
2018,5,4,5,30,68.0,18.0,1.2,10.3,22.0,45.51,0.42
2018,5,4,5,45,130.5,31.0,1.45,10.75,48.0,96.51,69.75
2018,5,4,6,0,193.0,44.0,1.7,11.2,74.0,141.66,111.34
2018,5,4,6,15,152.0,38.5,1.8,11.85,67.5,122.57,98.39
2018,5,4,6,30,111.0,33.0,1.9,12.5,61.0,100.28,80.93
2018,5,4,6,45,96.0,77.5,2.05,13.1,106.0,136.99,112.21
2018,5,4,7,0,81.0,122.0,2.2,13.7,151.0,182.82,149.95
2018,5,4,7,15,176.5,146.5,2.05,14.35,222.0,272.21,224.17
2018,5,4,7,30,272.0,171.0,1.9,15.0,293.0,376.97,307.88
2018,5,4,7,45,358.5,177.0,1.75,15.65,357.5,452.93,366.44
2018,5,4,8,0,445.0,183.0,1.6,16.3,422.0,543.93,434.04
2018,5,4,8,15,506.0,182.5,1.35,17.1,478.5,603.96,475.14
2018,5,4,8,30,567.0,182.0,1.1,17.9,535.0,666.5,516.14
2018,5,4,8,45,560.0,200.5,0.85,18.7,570.0,695.46,529.95
2018,5,4,9,0,553.0,219.0,0.6,19.5,605.0,722.12,541.41
2018,5,4,9,15,617.5,206.5,0.55,20.35,660.5,779.32,577.2
2018,5,4,9,30,682.0,194.0,0.5,21.2,716.0,834.11,609.03
2018,5,4,9,45,717.0,188.5,0.45,22.05,759.0,869.24,626.71
2018,5,4,10,0,752.0,183.0,0.4,22.9,802.0,902.94,643.35
2018,5,4,10,15,713.0,211.5,0.45,23.7,813.5,901.51,640.09
2018,5,4,10,30,674.0,240.0,0.5,24.5,825.0,896.23,635.1
2018,5,4,10,45,650.0,263.0,0.55,25.3,838.0,896.11,632.65
2018,5,4,11,0,626.0,286.0,0.6,26.1,851.0,893.11,628.31
2018,5,4,11,15,679.5,259.0,0.7,26.4,880.0,910.99,641.76
2018,5,4,11,30,733.0,232.0,0.8,26.7,909.0,925.97,651.82
2018,5,4,11,45,673.5,265.0,0.95,27.05,889.5,892.92,632.01
2018,5,4,12,0,614.0,298.0,1.1,27.4,870.0,858.19,609.99
2018,5,4,12,15,674.0,267.0,1.1,27.5,893.5,867.97,617.91
2018,5,4,12,30,734.0,236.0,1.1,27.6,917.0,873.7,622.24
2018,5,4,12,45,816.5,182.0,1.1,27.7,931.5,871.41,620.7
2018,5,4,13,0,899.0,128.0,1.1,27.8,946.0,863.93,616.07
2018,5,4,13,15,896.0,126.0,1.1,27.8,928.0,832.81,596.73
2018,5,4,13,30,893.0,124.0,1.1,27.8,910.0,799.52,576.16
2018,5,4,13,45,875.5,129.0,1.15,27.85,881.5,760.08,551.88
2018,5,4,14,0,858.0,134.0,1.2,27.9,853.0,719.7,526.19
2018,5,4,14,15,862.5,126.0,1.35,27.7,825.0,681.25,501.74
2018,5,4,14,30,867.0,118.0,1.5,27.5,797.0,640.71,474.74
2018,5,4,14,45,853.5,116.5,1.6,27.35,758.0,593.79,441.55
2018,5,4,15,0,840.0,115.0,1.7,27.2,719.0,543.46,404.92
2018,5,4,15,15,823.0,112.5,1.7,27.2,674.5,493.3,366.54
2018,5,4,15,30,806.0,110.0,1.7,27.2,630.0,443.67,327.47
2018,5,4,15,45,782.0,106.0,2.05,26.4,579.5,390.78,286.74
2018,5,4,16,0,758.0,102.0,2.4,25.6,529.0,339.55,245.6
2018,5,4,16,15,737.5,98.0,2.55,24.85,482.0,291.22,205.17
2018,5,4,16,30,717.0,94.0,2.7,24.1,435.0,241.15,162.94
2018,5,4,16,45,684.0,89.5,2.85,23.35,384.0,193.55,123.52
2018,5,4,17,0,651.0,85.0,3.0,22.6,333.0,149.3,88.71
2018,5,4,17,15,605.0,78.5,2.9,21.55,282.0,105.84,58.95
2018,5,4,17,30,559.0,72.0,2.8,20.5,231.0,67.34,39.4
2018,5,4,17,45,491.0,63.5,2.75,19.4,182.0,44.98,33.76
2018,5,4,18,0,423.0,55.0,2.7,18.3,133.0,40.99,30.09
2018,5,4,18,15,319.0,43.5,2.55,17.45,92.0,33.06,22.66
2018,5,4,18,30,215.0,32.0,2.4,16.6,51.0,25.0,13.26
2018,5,4,18,45,117.5,18.0,2.2,15.75,27.5,17.69,0.0
2018,5,4,19,0,20.0,4.0,2.0,14.9,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,2.0,14.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,1.0,6.5,1.75,11.6,6.5,6.65,0.0
2018,5,5,5,30,2.0,13.0,1.8,11.9,13.0,13.15,0.0
2018,5,5,5,45,1.0,25.5,1.85,12.25,25.5,24.98,14.51
2018,5,5,6,0,0.0,38.0,1.9,12.6,38.0,36.93,25.46
2018,5,5,6,15,2.5,57.5,1.85,12.9,58.0,58.32,44.04
2018,5,5,6,30,5.0,77.0,1.8,13.2,78.0,79.68,62.44
2018,5,5,6,45,17.0,103.5,1.8,13.5,109.0,114.05,91.62
2018,5,5,7,0,29.0,130.0,1.8,13.8,140.0,155.03,125.8
2018,5,5,7,15,31.5,150.5,1.8,14.0,163.0,178.9,145.11
2018,5,5,7,30,34.0,171.0,1.8,14.2,186.0,202.8,164.12
2018,5,5,7,45,99.0,200.0,1.85,14.4,252.0,280.5,227.79
2018,5,5,8,0,164.0,229.0,1.9,14.6,318.0,370.83,299.5
2018,5,5,8,15,198.5,252.0,1.95,14.9,369.0,426.47,341.84
2018,5,5,8,30,233.0,275.0,2.0,15.2,420.0,483.6,384.63
2018,5,5,8,45,272.5,288.0,2.0,15.55,470.0,543.93,428.84
2018,5,5,9,0,312.0,301.0,2.0,15.9,520.0,596.59,466.61
2018,5,5,9,15,379.5,297.0,1.95,16.65,578.0,656.22,508.75
2018,5,5,9,30,447.0,293.0,1.9,17.4,636.0,725.94,556.58
2018,5,5,9,45,437.0,312.0,1.8,18.15,659.5,741.56,563.05
2018,5,5,10,0,427.0,331.0,1.7,18.9,683.0,755.07,568.41
2018,5,5,10,15,430.5,342.0,1.6,19.75,707.0,770.97,575.59
2018,5,5,10,30,434.0,353.0,1.5,20.6,731.0,785.18,581.43
2018,5,5,10,45,341.5,393.0,1.4,21.4,694.5,730.96,538.7
2018,5,5,11,0,249.0,433.0,1.3,22.2,658.0,680.88,499.3
2018,5,5,11,15,292.0,427.0,1.35,22.55,694.5,710.64,520.6
2018,5,5,11,30,335.0,421.0,1.4,22.9,731.0,738.98,539.98
2018,5,5,11,45,361.0,416.5,1.4,23.25,752.0,751.28,547.66
2018,5,5,12,0,387.0,412.0,1.4,23.6,773.0,761.81,554.29
2018,5,5,12,15,274.0,435.0,1.6,23.35,690.5,672.92,493.51
2018,5,5,12,30,161.0,458.0,1.8,23.1,608.0,585.93,432.63
2018,5,5,12,45,189.5,450.0,1.95,22.85,624.5,595.46,442.0
2018,5,5,13,0,218.0,442.0,2.1,22.6,641.0,603.19,449.36
2018,5,5,13,15,237.5,426.5,2.3,22.05,639.5,593.57,445.1
2018,5,5,13,30,257.0,411.0,2.5,21.5,638.0,583.03,440.07
2018,5,5,13,45,156.5,375.0,2.7,20.95,512.0,466.95,355.76
2018,5,5,14,0,56.0,339.0,2.9,20.4,386.0,358.53,274.69
2018,5,5,14,15,35.5,280.5,3.05,19.7,310.0,287.84,222.21
2018,5,5,14,30,15.0,222.0,3.2,19.0,234.0,221.51,171.61
2018,5,5,14,45,19.5,232.5,3.35,18.25,247.0,232.67,181.38
2018,5,5,15,0,24.0,243.0,3.5,17.5,260.0,239.45,187.58
2018,5,5,15,15,23.0,235.5,3.5,17.5,251.0,233.78,183.41
2018,5,5,15,30,22.0,228.0,3.5,17.5,242.0,224.45,176.36
2018,5,5,15,45,38.0,227.0,3.7,16.6,249.5,222.75,175.89
2018,5,5,16,0,54.0,226.0,3.9,15.7,257.0,223.25,176.91
2018,5,5,16,15,136.5,207.0,3.8,15.5,274.5,221.46,173.56
2018,5,5,16,30,219.0,188.0,3.7,15.3,292.0,211.0,161.84
2018,5,5,16,45,310.5,154.0,3.6,15.1,283.0,186.68,137.49
2018,5,5,17,0,402.0,120.0,3.5,14.9,274.0,148.23,101.46
2018,5,5,17,15,419.0,101.0,3.3,14.6,240.5,111.82,72.63
2018,5,5,17,30,436.0,82.0,3.1,14.3,207.0,74.1,48.01
2018,5,5,17,45,393.0,69.5,2.95,13.95,165.0,50.11,39.12
2018,5,5,18,0,350.0,57.0,2.8,13.6,123.0,42.17,31.77
2018,5,5,18,15,273.0,45.5,2.7,13.2,87.5,34.58,24.48
2018,5,5,18,30,196.0,34.0,2.6,12.8,52.0,26.6,15.16
2018,5,5,18,45,106.5,19.5,2.5,12.4,28.5,19.17,0.0
2018,5,5,19,0,17.0,5.0,2.4,12.0,5.0,4.91,0.0
2018,5,5,19,15,8.5,2.5,2.4,11.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.15,10.35,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.4,1.0,0.0,0.0
2018,5,6,5,15,69.5,13.5,2.25,10.65,18.0,31.32,0.0
2018,5,6,5,30,135.0,26.0,2.4,10.9,35.0,82.96,25.49
2018,5,6,5,45,247.0,39.0,2.5,11.15,72.5,149.04,111.02
2018,5,6,6,0,359.0,52.0,2.6,11.4,110.0,219.7,174.54
2018,5,6,6,15,355.0,67.5,2.65,11.75,142.0,251.92,205.65
2018,5,6,6,30,351.0,83.0,2.7,12.1,174.0,283.36,234.54
2018,5,6,6,45,494.0,83.5,2.7,12.45,243.0,379.33,315.53
2018,5,6,7,0,637.0,84.0,2.7,12.8,312.0,485.25,402.18
2018,5,6,7,15,667.0,91.0,2.65,13.3,362.5,538.27,443.57
2018,5,6,7,30,697.0,98.0,2.6,13.8,413.0,592.34,484.56
2018,5,6,7,45,741.5,98.0,2.55,14.35,469.0,649.31,526.63
2018,5,6,8,0,786.0,98.0,2.5,14.9,525.0,705.48,565.12
2018,5,6,8,15,807.5,100.5,2.5,15.4,573.5,750.19,594.63
2018,5,6,8,30,829.0,103.0,2.5,15.9,622.0,794.06,623.05
2018,5,6,8,45,829.5,111.0,2.55,16.4,662.0,825.43,642.49
2018,5,6,9,0,830.0,119.0,2.6,16.9,702.0,854.29,660.09
2018,5,6,9,15,841.0,121.5,2.7,17.35,741.0,883.79,678.55
2018,5,6,9,30,852.0,124.0,2.8,17.8,780.0,911.07,695.38
2018,5,6,9,45,862.0,126.0,2.85,18.25,814.5,929.22,705.54
2018,5,6,10,0,872.0,128.0,2.9,18.7,849.0,950.18,717.73
2018,5,6,10,15,855.5,143.0,3.05,19.0,869.5,962.48,725.26
2018,5,6,10,30,839.0,158.0,3.2,19.3,890.0,966.05,727.06
2018,5,6,10,45,787.0,193.0,3.3,19.6,892.0,952.92,717.34
2018,5,6,11,0,735.0,228.0,3.4,19.9,894.0,940.07,708.03
2018,5,6,11,15,686.5,260.5,3.5,20.0,889.5,921.25,695.08
2018,5,6,11,30,638.0,293.0,3.6,20.1,885.0,899.69,678.71
2018,5,6,11,45,659.0,279.0,3.65,20.2,893.0,895.31,676.38
2018,5,6,12,0,680.0,265.0,3.7,20.3,901.0,888.38,672.2
2018,5,6,12,15,686.5,265.5,3.7,20.2,906.0,879.85,666.5
2018,5,6,12,30,693.0,266.0,3.7,20.1,911.0,868.97,659.2
2018,5,6,12,45,640.5,290.0,3.75,20.0,881.0,827.76,629.5
2018,5,6,13,0,588.0,314.0,3.8,19.9,851.0,788.06,600.75
2018,5,6,13,15,504.0,340.0,3.7,19.6,794.0,725.1,554.48
2018,5,6,13,30,420.0,366.0,3.6,19.3,737.0,665.39,510.14
2018,5,6,13,45,448.0,341.0,3.55,19.0,726.5,645.26,497.14
2018,5,6,14,0,476.0,316.0,3.5,18.7,716.0,622.51,481.68
2018,5,6,14,15,419.0,323.0,3.4,18.35,665.5,570.0,442.21
2018,5,6,14,30,362.0,330.0,3.3,18.0,615.0,524.0,407.29
2018,5,6,14,45,297.5,310.0,3.2,17.65,536.5,451.22,352.25
2018,5,6,15,0,233.0,290.0,3.1,17.3,458.0,383.83,300.65
2018,5,6,15,15,183.0,285.5,3.1,17.3,412.5,346.94,271.76
2018,5,6,15,30,133.0,281.0,3.1,17.3,367.0,310.09,242.94
2018,5,6,15,45,164.0,260.5,2.95,16.7,359.0,295.7,231.71
2018,5,6,16,0,195.0,240.0,2.8,16.1,351.0,278.29,217.33
2018,5,6,16,15,187.0,210.0,2.75,15.75,308.5,238.88,185.57
2018,5,6,16,30,179.0,180.0,2.7,15.4,266.0,200.51,154.34
2018,5,6,16,45,204.0,157.5,2.65,15.1,244.5,170.51,128.42
2018,5,6,17,0,229.0,135.0,2.6,14.8,223.0,143.07,104.66
2018,5,6,17,15,212.5,111.0,2.55,14.55,183.5,108.7,77.98
2018,5,6,17,30,196.0,87.0,2.5,14.3,144.0,76.47,54.93
2018,5,6,17,45,198.5,76.5,2.45,14.0,124.0,60.24,48.12
2018,5,6,18,0,201.0,66.0,2.4,13.7,104.0,52.66,41.04
2018,5,6,18,15,140.5,49.5,2.25,13.45,72.0,40.19,29.37
2018,5,6,18,30,80.0,33.0,2.1,13.2,40.0,27.29,16.03
2018,5,6,18,45,43.0,18.5,1.95,12.9,22.0,16.37,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.6,4.0,3.93,0.0
2018,5,6,19,15,3.0,2.0,1.8,12.5,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.9,10.9,21.0,39.65,0.0
2018,5,7,5,30,183.0,28.0,2.1,11.6,40.0,101.32,40.18
2018,5,7,5,45,299.5,39.5,2.3,12.25,79.5,168.41,125.81
2018,5,7,6,0,416.0,51.0,2.5,12.9,119.0,243.37,192.55
2018,5,7,6,15,492.5,59.0,2.5,13.45,168.0,307.2,249.04
2018,5,7,6,30,569.0,67.0,2.5,14.0,217.0,377.38,309.25
2018,5,7,6,45,619.5,73.0,2.5,14.55,269.0,437.17,359.28
2018,5,7,7,0,670.0,79.0,2.5,15.1,321.0,500.33,410.14
2018,5,7,7,15,706.0,84.0,2.45,15.7,374.0,556.19,453.23
2018,5,7,7,30,742.0,89.0,2.4,16.3,427.0,611.03,494.06
2018,5,7,7,45,768.0,93.5,2.4,16.9,479.0,662.01,530.17
2018,5,7,8,0,794.0,98.0,2.4,17.5,531.0,713.0,564.39
2018,5,7,8,15,814.0,101.0,2.4,18.1,580.0,757.36,593.01
2018,5,7,8,30,834.0,104.0,2.4,18.7,629.0,800.77,620.42
2018,5,7,8,45,849.0,107.0,2.4,19.3,674.0,838.79,643.56
2018,5,7,9,0,864.0,110.0,2.4,19.9,719.0,869.96,661.67
2018,5,7,9,15,878.0,111.0,2.4,20.35,759.5,901.24,680.1
2018,5,7,9,30,892.0,112.0,2.4,20.8,800.0,930.4,696.93
2018,5,7,9,45,904.0,111.5,2.4,21.3,835.0,953.79,709.67
2018,5,7,10,0,916.0,111.0,2.4,21.8,870.0,974.63,720.73
2018,5,7,10,15,921.5,113.5,2.4,22.2,898.0,989.79,728.37
2018,5,7,10,30,927.0,116.0,2.4,22.6,926.0,1001.94,734.16
2018,5,7,10,45,930.5,116.5,2.4,22.95,945.5,1007.06,735.65
2018,5,7,11,0,934.0,117.0,2.4,23.3,965.0,1009.07,735.32
2018,5,7,11,15,935.5,117.5,2.4,23.65,977.0,1006.07,731.91
2018,5,7,11,30,937.0,118.0,2.4,24.0,989.0,999.97,726.69
2018,5,7,11,45,932.0,122.5,2.45,24.35,992.5,988.71,718.79
2018,5,7,12,0,927.0,127.0,2.5,24.7,996.0,974.52,709.13
2018,5,7,12,15,833.0,183.0,2.55,24.85,962.0,930.43,680.58
2018,5,7,12,30,739.0,239.0,2.6,25.0,928.0,884.47,650.77
2018,5,7,12,45,733.0,240.0,2.65,25.15,917.0,860.3,635.27
2018,5,7,13,0,727.0,241.0,2.7,25.3,906.0,834.37,617.78
2018,5,7,13,15,691.5,253.0,2.75,25.3,876.0,793.56,589.68
2018,5,7,13,30,656.0,265.0,2.8,25.3,846.0,752.96,561.47
2018,5,7,13,45,656.5,254.0,2.8,25.3,821.5,718.19,537.66
2018,5,7,14,0,657.0,243.0,2.8,25.3,797.0,682.05,512.46
2018,5,7,14,15,715.5,204.0,2.85,25.2,786.5,657.19,496.3
2018,5,7,14,30,774.0,165.0,2.9,25.1,776.0,628.99,476.88
2018,5,7,14,45,815.0,140.5,2.9,24.95,756.5,595.82,452.57
2018,5,7,15,0,856.0,116.0,2.9,24.8,737.0,557.96,423.87
2018,5,7,15,15,842.5,112.5,2.9,24.8,693.0,507.91,384.56
2018,5,7,15,30,829.0,109.0,2.9,24.8,649.0,458.06,344.39
2018,5,7,15,45,812.0,105.5,3.0,24.15,602.0,407.24,303.41
2018,5,7,16,0,795.0,102.0,3.1,23.5,555.0,357.37,261.94
2018,5,7,16,15,773.0,97.0,3.1,22.9,504.5,305.89,218.26
2018,5,7,16,30,751.0,92.0,3.1,22.3,454.0,256.28,175.66
2018,5,7,16,45,720.0,87.5,3.1,21.7,402.0,203.92,131.67
2018,5,7,17,0,689.0,83.0,3.1,21.1,350.0,158.04,94.65
2018,5,7,17,15,642.5,77.0,2.95,20.2,297.5,112.81,62.62
2018,5,7,17,30,596.0,71.0,2.8,19.3,245.0,72.58,40.77
2018,5,7,17,45,528.0,63.5,2.65,18.45,195.0,44.45,33.46
2018,5,7,18,0,460.0,56.0,2.5,17.6,145.0,41.35,30.56
2018,5,7,18,15,356.0,46.0,2.3,16.8,102.5,35.65,25.1
2018,5,7,18,30,252.0,36.0,2.1,16.0,60.0,28.14,16.78
2018,5,7,18,45,140.0,21.0,1.85,15.2,33.0,16.73,0.0
2018,5,7,19,0,28.0,6.0,1.6,14.4,6.0,5.9,0.0
2018,5,7,19,15,14.0,3.0,1.7,14.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.95,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.1,11.6,2.0,0.0,0.0
2018,5,8,5,15,111.5,14.5,2.35,12.0,22.0,43.75,0.0
2018,5,8,5,30,213.0,27.0,2.6,12.4,42.0,110.35,50.8
2018,5,8,5,45,327.0,37.0,2.85,12.8,81.5,176.83,132.65
2018,5,8,6,0,441.0,47.0,3.1,13.2,121.0,250.47,198.56
2018,5,8,6,15,512.0,55.0,3.2,13.6,169.5,312.8,254.3
2018,5,8,6,30,583.0,63.0,3.3,14.0,218.0,381.13,313.61
2018,5,8,6,45,629.0,69.0,3.4,14.35,269.0,439.06,362.93
2018,5,8,7,0,675.0,75.0,3.5,14.7,320.0,500.0,413.04
2018,5,8,7,15,708.5,79.0,3.5,15.15,371.5,553.32,455.22
2018,5,8,7,30,742.0,83.0,3.5,15.6,423.0,605.81,495.5
2018,5,8,7,45,766.0,87.0,3.55,16.05,473.5,654.77,531.03
2018,5,8,8,0,790.0,91.0,3.6,16.5,524.0,703.62,565.08
2018,5,8,8,15,805.5,95.0,3.45,16.55,570.5,745.46,593.34
2018,5,8,8,30,821.0,99.0,3.3,16.6,617.0,786.11,620.21
2018,5,8,8,45,832.5,102.5,3.2,16.6,660.0,821.4,643.15
2018,5,8,9,0,844.0,106.0,3.1,16.6,703.0,849.78,660.92
2018,5,8,9,15,853.0,109.0,3.0,16.6,741.0,878.4,678.73
2018,5,8,9,30,862.0,112.0,2.9,16.6,779.0,904.72,694.78
2018,5,8,9,45,824.5,136.0,2.75,16.6,796.5,913.58,698.28
2018,5,8,10,0,787.0,160.0,2.6,16.6,814.0,912.85,695.38
2018,5,8,10,15,662.5,237.0,2.6,16.8,799.5,885.0,674.81
2018,5,8,10,30,538.0,314.0,2.6,17.0,785.0,845.87,642.48
2018,5,8,10,45,691.5,233.0,2.55,17.2,853.0,909.21,689.16
2018,5,8,11,0,845.0,152.0,2.5,17.4,921.0,966.15,725.51
2018,5,8,11,15,876.5,134.5,2.5,17.95,941.5,968.66,724.66
2018,5,8,11,30,908.0,117.0,2.5,18.5,962.0,973.12,725.78
2018,5,8,11,45,834.5,161.0,2.55,19.05,941.0,941.22,703.21
2018,5,8,12,0,761.0,205.0,2.6,19.6,920.0,903.5,677.05
2018,5,8,12,15,601.5,294.0,2.65,20.25,858.0,832.97,625.47
2018,5,8,12,30,442.0,383.0,2.7,20.9,796.0,763.27,571.63
2018,5,8,12,45,495.0,357.5,2.75,21.55,815.0,770.29,577.4
2018,5,8,13,0,548.0,332.0,2.8,22.2,834.0,773.73,579.97
2018,5,8,13,15,709.5,231.5,3.0,22.4,868.5,788.93,595.91
2018,5,8,13,30,871.0,131.0,3.2,22.6,903.0,795.11,602.25
2018,5,8,13,45,882.0,118.5,3.4,22.85,881.5,761.26,579.53
2018,5,8,14,0,893.0,106.0,3.6,23.1,860.0,724.63,554.81
2018,5,8,14,15,885.5,104.5,3.75,22.8,828.5,683.17,526.3
2018,5,8,14,30,878.0,103.0,3.9,22.5,797.0,640.48,495.16
2018,5,8,14,45,868.0,101.0,4.05,22.2,760.0,594.85,460.93
2018,5,8,15,0,858.0,99.0,4.2,21.9,723.0,548.6,425.19
2018,5,8,15,15,844.5,97.0,4.2,21.9,680.5,500.22,386.07
2018,5,8,15,30,831.0,95.0,4.2,21.9,638.0,451.95,346.05
2018,5,8,15,45,811.5,92.5,4.2,21.05,590.5,397.22,301.22
2018,5,8,16,0,792.0,90.0,4.2,20.2,543.0,347.46,258.98
2018,5,8,16,15,765.5,88.0,4.0,19.75,493.0,297.49,215.42
2018,5,8,16,30,739.0,86.0,3.8,19.3,443.0,249.84,173.55
2018,5,8,16,45,704.0,82.0,3.6,18.9,391.0,198.07,129.32
2018,5,8,17,0,669.0,78.0,3.4,18.5,339.0,152.83,92.28
2018,5,8,17,15,622.0,73.0,3.2,18.05,288.0,109.34,60.85
2018,5,8,17,30,575.0,68.0,3.0,17.6,237.0,70.85,39.4
2018,5,8,17,45,506.0,61.5,2.8,17.15,188.5,42.51,31.95
2018,5,8,18,0,437.0,55.0,2.6,16.7,140.0,40.2,29.7
2018,5,8,18,15,338.0,45.0,2.45,16.3,99.0,34.44,24.16
2018,5,8,18,30,239.0,35.0,2.3,15.9,58.0,27.21,16.3
2018,5,8,18,45,135.5,21.5,2.1,15.45,33.0,17.09,0.0
2018,5,8,19,0,32.0,8.0,1.9,15.0,8.0,7.86,0.0
2018,5,8,19,15,16.0,4.0,1.8,14.75,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.65,11.65,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,2.0,12.15,23.0,46.5,0.0
2018,5,9,5,30,227.0,28.0,2.3,12.7,44.0,115.88,59.14
2018,5,9,5,45,345.0,37.0,2.6,13.2,84.5,184.2,138.62
2018,5,9,6,0,463.0,46.0,2.9,13.7,125.0,259.45,205.54
2018,5,9,6,15,320.5,59.5,2.95,14.1,123.0,228.28,185.41
2018,5,9,6,30,178.0,73.0,3.0,14.5,121.0,177.65,145.46
2018,5,9,6,45,135.0,106.5,3.1,14.95,147.5,193.31,158.72
2018,5,9,7,0,92.0,140.0,3.2,15.4,174.0,210.89,172.34
2018,5,9,7,15,129.0,160.5,3.25,15.85,215.5,259.62,212.32
2018,5,9,7,30,166.0,181.0,3.3,16.3,257.0,310.98,253.6
2018,5,9,7,45,194.0,205.5,3.35,16.75,304.5,362.9,294.23
2018,5,9,8,0,222.0,230.0,3.4,17.2,352.0,416.18,335.08
2018,5,9,8,15,341.5,222.0,3.45,17.55,429.0,514.54,412.4
2018,5,9,8,30,461.0,214.0,3.5,17.9,506.0,620.79,493.24
2018,5,9,8,45,456.5,234.0,3.6,18.3,540.0,650.0,512.41
2018,5,9,9,0,452.0,254.0,3.7,18.7,574.0,677.34,530.39
2018,5,9,9,15,653.0,188.0,3.75,19.0,679.0,796.51,620.09
2018,5,9,9,30,854.0,122.0,3.8,19.3,784.0,909.53,697.38
2018,5,9,9,45,890.5,110.5,3.9,19.6,827.5,943.1,718.32
2018,5,9,10,0,927.0,99.0,4.0,19.9,871.0,974.95,738.58
2018,5,9,10,15,932.0,100.5,4.0,20.05,897.5,988.79,746.36
2018,5,9,10,30,937.0,102.0,4.0,20.2,924.0,999.61,752.31
2018,5,9,10,45,941.5,102.5,4.05,20.4,944.5,1005.82,755.45
2018,5,9,11,0,946.0,103.0,4.1,20.6,965.0,1008.92,756.63
2018,5,9,11,15,948.0,103.5,4.1,20.7,977.5,1006.48,754.21
2018,5,9,11,30,950.0,104.0,4.1,20.8,990.0,1000.91,749.84
2018,5,9,11,45,949.5,105.0,4.1,20.85,994.5,990.39,742.42
2018,5,9,12,0,949.0,106.0,4.1,20.9,999.0,976.84,733.1
2018,5,9,12,15,945.0,108.0,4.05,20.95,995.0,958.18,720.11
2018,5,9,12,30,941.0,110.0,4.0,21.0,991.0,936.76,705.37
2018,5,9,12,45,934.5,112.5,3.95,21.05,979.0,911.05,687.75
2018,5,9,13,0,928.0,115.0,3.9,21.1,967.0,882.96,668.53
2018,5,9,13,15,924.5,113.5,3.9,21.1,948.5,851.29,647.21
2018,5,9,13,30,921.0,112.0,3.9,21.1,930.0,817.42,624.26
2018,5,9,13,45,916.0,110.5,3.9,21.1,905.0,780.39,598.96
2018,5,9,14,0,911.0,109.0,3.9,21.1,880.0,741.54,572.2
2018,5,9,14,15,903.5,107.5,3.95,20.95,848.0,699.41,542.41
2018,5,9,14,30,896.0,106.0,4.0,20.8,816.0,656.0,510.0
2018,5,9,14,45,885.5,104.5,4.05,20.7,778.0,609.79,474.59
2018,5,9,15,0,875.0,103.0,4.1,20.6,740.0,562.96,437.8
2018,5,9,15,15,861.5,100.0,4.1,20.6,696.5,512.92,397.38
2018,5,9,15,30,848.0,97.0,4.1,20.6,653.0,462.97,356.01
2018,5,9,15,45,829.5,95.0,4.15,19.95,605.5,408.29,310.9
2018,5,9,16,0,811.0,93.0,4.2,19.3,558.0,358.45,268.29
2018,5,9,16,15,784.5,90.0,4.2,18.85,506.5,306.65,223.24
2018,5,9,16,30,758.0,87.0,4.2,18.4,455.0,257.15,179.74
2018,5,9,16,45,723.5,83.5,4.15,17.9,403.0,208.17,137.51
2018,5,9,17,0,689.0,80.0,4.1,17.4,351.0,159.11,97.06
2018,5,9,17,15,641.0,75.0,3.95,16.85,298.5,114.45,64.41
2018,5,9,17,30,593.0,70.0,3.8,16.3,246.0,74.91,41.87
2018,5,9,17,45,524.5,63.5,3.6,15.75,196.5,44.09,33.55
2018,5,9,18,0,456.0,57.0,3.4,15.2,147.0,41.88,31.39
2018,5,9,18,15,351.5,47.0,3.15,14.7,104.5,36.21,25.9
2018,5,9,18,30,247.0,37.0,2.9,14.2,62.0,28.81,17.95
2018,5,9,18,45,139.0,22.5,2.6,13.7,35.0,17.88,0.0
2018,5,9,19,0,31.0,8.0,2.3,13.2,8.0,7.86,0.0
2018,5,9,19,15,15.5,4.0,2.35,13.1,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.15,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.2,2.0,0.0,0.0
2018,5,10,5,15,82.0,16.0,2.35,12.45,22.0,37.8,0.0
2018,5,10,5,30,158.0,30.0,2.4,12.7,42.0,99.02,54.23
2018,5,10,5,45,243.5,41.0,2.45,12.9,75.5,151.75,114.74
2018,5,10,6,0,329.0,52.0,2.5,13.1,109.0,210.02,167.04
2018,5,10,6,15,379.5,65.0,2.55,13.4,152.0,262.94,214.27
2018,5,10,6,30,430.0,78.0,2.6,13.7,195.0,320.24,263.98
2018,5,10,6,45,497.0,87.0,2.65,14.05,249.5,389.2,321.75
2018,5,10,7,0,564.0,96.0,2.7,14.4,304.0,460.63,379.86
2018,5,10,7,15,634.0,98.0,2.7,14.95,365.0,530.67,434.95
2018,5,10,7,30,704.0,100.0,2.7,15.5,426.0,604.9,491.53
2018,5,10,7,45,733.0,103.5,2.75,16.0,477.0,655.28,528.33
2018,5,10,8,0,762.0,107.0,2.8,16.5,528.0,703.36,561.3
2018,5,10,8,15,782.5,111.0,2.9,17.0,576.5,748.16,591.51
2018,5,10,8,30,803.0,115.0,3.0,17.5,625.0,792.1,620.64
2018,5,10,8,45,818.0,117.5,3.05,18.0,668.5,828.64,643.83
2018,5,10,9,0,833.0,120.0,3.1,18.5,712.0,863.55,665.64
2018,5,10,9,15,833.5,128.0,3.15,18.8,748.5,889.71,681.71
2018,5,10,9,30,834.0,136.0,3.2,19.1,785.0,913.17,695.93
2018,5,10,9,45,774.5,173.0,3.3,19.45,795.5,908.96,691.36
2018,5,10,10,0,715.0,210.0,3.4,19.8,806.0,904.07,686.69
2018,5,10,10,15,614.5,271.0,3.4,19.95,795.0,876.25,664.41
2018,5,10,10,30,514.0,332.0,3.4,20.1,784.0,843.08,637.1
2018,5,10,10,45,529.0,334.0,3.4,20.3,808.5,857.76,646.72
2018,5,10,11,0,544.0,336.0,3.4,20.5,833.0,870.53,654.67
2018,5,10,11,15,568.0,329.5,3.4,20.6,854.5,881.26,661.93
2018,5,10,11,30,592.0,323.0,3.4,20.7,876.0,889.83,667.74
2018,5,10,11,45,711.0,253.5,3.35,20.8,921.0,922.62,692.75
2018,5,10,12,0,830.0,184.0,3.3,20.9,966.0,948.56,709.35
2018,5,10,12,15,787.5,209.5,3.35,21.0,949.5,918.65,688.99
2018,5,10,12,30,745.0,235.0,3.4,21.1,933.0,889.22,669.35
2018,5,10,12,45,814.5,189.0,3.45,21.15,944.5,884.0,666.42
2018,5,10,13,0,884.0,143.0,3.5,21.2,956.0,874.02,660.1
2018,5,10,13,15,858.5,154.0,3.55,20.95,931.0,838.04,636.61
2018,5,10,13,30,833.0,165.0,3.6,20.7,906.0,800.19,611.75
2018,5,10,13,45,816.0,167.5,3.7,20.45,876.5,760.17,585.29
2018,5,10,14,0,799.0,170.0,3.8,20.2,847.0,719.44,556.47
2018,5,10,14,15,771.0,175.0,3.85,20.0,808.5,673.26,522.56
2018,5,10,14,30,743.0,180.0,3.9,19.8,770.0,625.35,486.79
2018,5,10,14,45,789.0,150.5,3.95,19.55,750.5,594.53,464.03
2018,5,10,15,0,835.0,121.0,4.0,19.3,731.0,556.29,434.62
2018,5,10,15,15,825.0,117.0,4.0,19.3,689.5,508.54,395.89
2018,5,10,15,30,815.0,113.0,4.0,19.3,648.0,460.68,356.13
2018,5,10,15,45,795.0,109.5,4.0,18.7,600.0,409.41,313.54
2018,5,10,16,0,775.0,106.0,4.0,18.1,552.0,359.4,270.87
2018,5,10,16,15,748.0,102.5,3.9,17.65,501.5,308.79,226.88
2018,5,10,16,30,721.0,99.0,3.8,17.2,451.0,256.98,181.68
2018,5,10,16,45,686.0,94.5,3.75,16.8,399.0,208.62,140.01
2018,5,10,17,0,651.0,90.0,3.7,16.4,347.0,163.82,102.94
2018,5,10,17,15,599.0,85.0,3.6,15.85,295.0,120.68,71.33
2018,5,10,17,30,547.0,80.0,3.5,15.3,243.0,83.14,49.57
2018,5,10,17,45,472.0,72.5,3.4,14.75,193.5,51.93,40.65
2018,5,10,18,0,397.0,65.0,3.3,14.2,144.0,48.08,37.02
2018,5,10,18,15,297.0,53.0,3.15,13.85,102.5,40.28,29.59
2018,5,10,18,30,197.0,41.0,3.0,13.5,61.0,32.09,20.91
2018,5,10,18,45,109.0,24.5,2.9,13.1,34.5,19.53,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.7,8.0,7.86,0.0
2018,5,10,19,15,10.5,4.0,2.8,12.65,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,11,4,45,6.5,1.5,1.25,10.75,1.5,0.0,0.0
2018,5,11,5,0,13.0,3.0,1.3,10.8,3.0,0.0,0.0
2018,5,11,5,15,77.5,15.5,1.55,11.35,21.0,36.27,0.0
2018,5,11,5,30,142.0,28.0,1.8,11.9,39.0,92.04,53.19
2018,5,11,5,45,205.5,42.5,2.05,12.45,71.5,140.07,106.36
2018,5,11,6,0,269.0,57.0,2.3,13.0,104.0,191.93,152.87
2018,5,11,6,15,320.5,70.5,2.5,13.6,145.0,243.04,198.04
2018,5,11,6,30,372.0,84.0,2.7,14.2,186.0,298.68,245.99
2018,5,11,6,45,444.0,92.5,2.9,14.8,239.0,363.96,300.76
2018,5,11,7,0,516.0,101.0,3.1,15.4,292.0,438.5,361.42
2018,5,11,7,15,575.0,105.0,3.15,15.95,348.0,501.96,411.6
2018,5,11,7,30,634.0,109.0,3.2,16.5,404.0,568.84,463.04
2018,5,11,7,45,645.0,120.5,3.3,17.05,450.0,612.78,495.09
2018,5,11,8,0,656.0,132.0,3.4,17.6,496.0,655.86,525.82
2018,5,11,8,15,679.5,138.0,3.45,18.15,544.0,701.62,557.54
2018,5,11,8,30,703.0,144.0,3.5,18.7,592.0,746.95,587.91
2018,5,11,8,45,690.0,161.0,3.55,19.25,626.5,772.89,603.81
2018,5,11,9,0,677.0,178.0,3.6,19.8,661.0,795.81,617.56
2018,5,11,9,15,685.0,188.0,3.7,20.35,699.5,826.96,637.35
2018,5,11,9,30,693.0,198.0,3.8,20.9,738.0,856.11,655.52
2018,5,11,9,45,741.5,186.0,3.9,21.4,786.0,897.19,682.0
2018,5,11,10,0,790.0,174.0,4.0,21.9,834.0,933.66,704.97
2018,5,11,10,15,857.5,145.5,4.05,22.3,883.0,973.35,729.97
2018,5,11,10,30,925.0,117.0,4.1,22.7,932.0,1006.39,750.26
2018,5,11,10,45,923.0,122.0,4.15,23.05,950.5,1010.82,751.54
2018,5,11,11,0,921.0,127.0,4.2,23.4,969.0,1012.08,751.04
2018,5,11,11,15,935.5,120.5,4.25,23.6,986.0,1014.36,751.82
2018,5,11,11,30,950.0,114.0,4.3,23.8,1003.0,1013.53,750.63
2018,5,11,11,45,953.0,113.0,4.3,24.0,1008.5,1004.2,743.62
2018,5,11,12,0,956.0,112.0,4.3,24.2,1014.0,991.81,734.74
2018,5,11,12,15,954.5,112.0,4.3,24.3,1010.5,973.31,722.16
2018,5,11,12,30,953.0,112.0,4.3,24.4,1007.0,951.98,707.8
2018,5,11,12,45,950.5,112.5,4.3,24.5,997.0,927.54,691.4
2018,5,11,13,0,948.0,113.0,4.3,24.6,987.0,900.53,673.26
2018,5,11,13,15,944.0,112.0,4.3,24.65,968.0,868.43,651.77
2018,5,11,13,30,940.0,111.0,4.3,24.7,949.0,834.11,628.69
2018,5,11,13,45,935.5,109.0,4.3,24.8,923.5,796.42,603.02
2018,5,11,14,0,931.0,107.0,4.3,24.9,898.0,756.85,575.89
2018,5,11,14,15,923.5,105.5,4.4,24.9,865.5,714.03,546.18
2018,5,11,14,30,916.0,104.0,4.5,24.9,833.0,669.91,513.62
2018,5,11,14,45,906.0,102.0,4.55,24.9,794.5,622.77,477.92
2018,5,11,15,0,896.0,100.0,4.6,24.9,756.0,574.95,440.81
2018,5,11,15,15,883.0,98.0,4.6,24.9,712.5,525.18,401.12
2018,5,11,15,30,870.0,96.0,4.6,24.9,669.0,475.41,360.43
2018,5,11,15,45,853.0,93.0,4.6,24.65,621.0,419.43,314.45
2018,5,11,16,0,836.0,90.0,4.6,24.4,573.0,368.12,270.89
2018,5,11,16,15,814.5,87.0,4.4,24.05,522.5,316.57,226.36
2018,5,11,16,30,793.0,84.0,4.2,23.7,472.0,266.8,182.99
2018,5,11,16,45,765.5,79.5,4.0,23.3,420.0,216.5,139.95
2018,5,11,17,0,738.0,75.0,3.8,22.9,368.0,168.96,100.85
2018,5,11,17,15,697.0,70.0,3.5,22.1,315.0,119.17,64.16
2018,5,11,17,30,656.0,65.0,3.2,21.3,262.0,76.99,39.62
2018,5,11,17,45,595.0,58.5,2.85,20.5,211.0,39.56,28.95
2018,5,11,18,0,534.0,52.0,2.5,19.7,160.0,37.02,26.61
2018,5,11,18,15,437.5,43.0,2.4,18.95,115.0,32.02,21.91
2018,5,11,18,30,341.0,34.0,2.3,18.2,70.0,26.72,16.26
2018,5,11,18,45,204.5,21.5,2.15,17.5,40.0,17.4,0.0
2018,5,11,19,0,68.0,9.0,2.0,16.8,10.0,8.85,0.0
2018,5,11,19,15,34.0,4.5,1.95,16.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.15,12.1,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.3,4.0,0.0,0.0
2018,5,12,5,15,138.0,17.0,1.15,13.2,27.0,54.47,0.0
2018,5,12,5,30,252.0,30.0,1.2,14.1,50.0,129.91,78.67
2018,5,12,5,45,363.0,39.5,1.2,15.0,91.5,195.84,147.62
2018,5,12,6,0,474.0,49.0,1.2,15.9,133.0,270.41,211.98
2018,5,12,6,15,545.0,55.5,1.35,16.6,182.5,333.08,266.15
2018,5,12,6,30,616.0,62.0,1.5,17.3,232.0,401.64,323.41
2018,5,12,6,45,664.0,67.0,1.65,18.05,285.0,461.17,371.72
2018,5,12,7,0,712.0,72.0,1.8,18.8,338.0,521.56,419.06
2018,5,12,7,15,745.5,76.0,1.85,19.45,391.0,576.74,460.47
2018,5,12,7,30,779.0,80.0,1.9,20.1,444.0,633.07,501.32
2018,5,12,7,45,803.0,83.0,1.95,20.8,495.0,682.26,534.0
2018,5,12,8,0,827.0,86.0,2.0,21.5,546.0,731.28,565.78
2018,5,12,8,15,845.0,88.5,2.05,21.95,594.5,769.8,590.09
2018,5,12,8,30,863.0,91.0,2.1,22.4,643.0,811.89,616.59
2018,5,12,8,45,877.5,93.0,2.1,22.9,688.0,849.14,638.81
2018,5,12,9,0,892.0,95.0,2.1,23.4,733.0,884.63,659.57
2018,5,12,9,15,899.0,99.0,2.1,23.7,772.0,913.65,676.32
2018,5,12,9,30,906.0,103.0,2.1,24.0,811.0,940.14,691.35
2018,5,12,9,45,909.0,107.5,2.15,24.3,843.5,960.81,703.08
2018,5,12,10,0,912.0,112.0,2.2,24.6,876.0,978.57,713.02
2018,5,12,10,15,917.0,113.5,2.3,24.75,902.5,992.11,721.27
2018,5,12,10,30,922.0,115.0,2.4,24.9,929.0,1002.68,727.75
2018,5,12,10,45,925.5,116.5,2.45,25.1,949.0,1008.78,730.82
2018,5,12,11,0,929.0,118.0,2.5,25.3,969.0,1011.81,732.07
2018,5,12,11,15,930.5,118.5,2.6,25.4,980.5,1008.81,730.38
2018,5,12,11,30,932.0,119.0,2.7,25.5,992.0,1002.76,726.85
2018,5,12,11,45,932.0,119.5,2.8,25.55,996.5,992.27,720.68
2018,5,12,12,0,932.0,120.0,2.9,25.6,1001.0,978.83,712.67
2018,5,12,12,15,925.0,123.5,3.0,25.55,995.5,959.08,700.85
2018,5,12,12,30,918.0,127.0,3.1,25.5,990.0,936.75,687.33
2018,5,12,12,45,908.5,130.5,3.2,25.5,977.0,909.83,670.57
2018,5,12,13,0,899.0,134.0,3.3,25.5,964.0,880.75,652.27
2018,5,12,13,15,893.5,133.5,3.4,25.3,945.0,849.2,632.65
2018,5,12,13,30,888.0,133.0,3.5,25.1,926.0,815.66,611.45
2018,5,12,13,45,880.5,132.0,3.6,24.95,900.0,778.32,587.27
2018,5,12,14,0,873.0,131.0,3.7,24.8,874.0,739.45,561.71
2018,5,12,14,15,863.5,130.0,3.75,24.55,842.0,697.87,532.45
2018,5,12,14,30,854.0,129.0,3.8,24.3,810.0,653.09,499.96
2018,5,12,14,45,840.5,127.0,3.85,24.0,771.0,606.06,465.06
2018,5,12,15,0,827.0,125.0,3.9,23.7,732.0,558.8,429.06
2018,5,12,15,15,811.5,122.0,3.9,23.7,688.5,509.66,390.13
2018,5,12,15,30,796.0,119.0,3.9,23.7,645.0,460.94,350.57
2018,5,12,15,45,776.0,116.0,3.85,22.95,598.0,411.05,310.08
2018,5,12,16,0,756.0,113.0,3.8,22.2,551.0,362.45,269.54
2018,5,12,16,15,730.5,108.5,3.7,21.75,501.0,308.79,224.08
2018,5,12,16,30,705.0,104.0,3.6,21.3,451.0,260.67,182.6
2018,5,12,16,45,671.0,99.0,3.55,20.8,399.5,212.84,142.07
2018,5,12,17,0,637.0,94.0,3.5,20.3,348.0,168.46,105.78
2018,5,12,17,15,591.5,87.5,3.2,19.7,297.0,125.24,73.88
2018,5,12,17,30,546.0,81.0,2.9,19.1,246.0,86.91,50.82
2018,5,12,17,45,481.0,72.0,2.65,18.45,197.0,51.33,39.52
2018,5,12,18,0,416.0,63.0,2.4,17.8,148.0,46.92,35.5
2018,5,12,18,15,322.5,51.0,2.15,17.05,106.0,38.47,27.71
2018,5,12,18,30,229.0,39.0,1.9,16.3,64.0,30.22,19.46
2018,5,12,18,45,131.5,23.5,1.6,15.5,36.5,18.53,0.0
2018,5,12,19,0,34.0,8.0,1.3,14.7,9.0,7.86,0.0
2018,5,12,19,15,17.0,4.0,1.3,14.45,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.5,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.5,13.1,4.0,0.0,0.0
2018,5,13,5,15,73.0,19.5,2.6,13.25,25.0,39.29,0.0
2018,5,13,5,30,138.0,35.0,2.7,13.4,46.0,96.87,60.52
2018,5,13,5,45,234.5,48.5,2.8,13.55,84.0,159.04,121.58
2018,5,13,6,0,331.0,62.0,2.9,13.7,122.0,225.02,179.65
2018,5,13,6,15,394.5,74.0,2.85,13.95,167.5,282.96,230.72
2018,5,13,6,30,458.0,86.0,2.8,14.2,213.0,346.53,285.23
2018,5,13,6,45,515.0,93.5,2.8,14.45,264.5,409.2,337.61
2018,5,13,7,0,572.0,101.0,2.8,14.7,316.0,474.11,390.25
2018,5,13,7,15,611.5,107.0,2.75,15.15,367.0,529.7,433.55
2018,5,13,7,30,651.0,113.0,2.7,15.6,418.0,587.1,476.88
2018,5,13,7,45,682.0,116.5,2.6,16.05,468.0,637.05,513.09
2018,5,13,8,0,713.0,120.0,2.5,16.5,518.0,687.55,547.99
2018,5,13,8,15,736.0,123.0,2.5,17.05,565.5,731.41,576.87
2018,5,13,8,30,759.0,126.0,2.5,17.6,613.0,771.81,602.74
2018,5,13,8,45,778.0,128.5,2.5,18.1,657.5,810.49,627.11
2018,5,13,9,0,797.0,131.0,2.5,18.6,702.0,847.84,650.19
2018,5,13,9,15,818.0,128.5,2.5,19.1,742.5,879.98,669.38
2018,5,13,9,30,839.0,126.0,2.5,19.6,783.0,910.4,687.24
2018,5,13,9,45,859.5,121.5,2.5,20.05,819.0,931.01,698.5
2018,5,13,10,0,880.0,117.0,2.5,20.5,855.0,954.96,712.06
2018,5,13,10,15,886.5,118.5,2.6,20.85,882.0,969.57,720.56
2018,5,13,10,30,893.0,120.0,2.7,21.2,909.0,981.33,727.34
2018,5,13,10,45,898.0,120.5,2.75,21.55,929.0,987.72,730.22
2018,5,13,11,0,903.0,121.0,2.8,21.9,949.0,991.14,731.31
2018,5,13,11,15,905.5,121.5,2.9,22.1,961.5,989.18,729.86
2018,5,13,11,30,908.0,122.0,3.0,22.3,974.0,984.23,726.56
2018,5,13,11,45,909.0,122.5,3.05,22.55,979.0,974.9,719.94
2018,5,13,12,0,910.0,123.0,3.1,22.8,984.0,962.69,711.54
2018,5,13,12,15,900.0,129.0,3.2,22.8,978.5,942.98,699.28
