Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,45,12.0,217.5,2.85,16.05,226.0,225.55,178.07
2018,5,23,9,0,18.0,245.0,2.9,16.4,258.0,258.67,203.64
2018,5,23,9,15,22.5,269.0,3.0,16.9,286.0,286.98,224.99
2018,5,23,9,30,27.0,293.0,3.1,17.4,314.0,323.28,252.23
2018,5,23,9,45,29.5,311.5,3.2,17.85,335.5,344.13,267.33
2018,5,23,10,0,32.0,330.0,3.3,18.3,357.0,364.79,282.23
2018,5,23,10,15,61.0,376.0,3.4,18.65,430.0,439.23,338.42
2018,5,23,10,30,90.0,422.0,3.5,19.0,503.0,513.45,393.1
2018,5,23,10,45,97.5,436.5,3.55,19.3,526.0,533.74,407.04
2018,5,23,11,0,105.0,451.0,3.6,19.6,549.0,553.53,420.81
2018,5,23,11,15,142.0,461.5,3.6,19.75,595.5,602.38,456.68
2018,5,23,11,30,179.0,472.0,3.6,19.9,642.0,644.09,486.93
2018,5,23,11,45,192.0,474.5,3.65,20.05,657.5,653.69,493.62
2018,5,23,12,0,205.0,477.0,3.7,20.2,673.0,662.27,499.79
2018,5,23,12,15,495.0,333.0,3.7,20.25,805.5,785.24,596.67
2018,5,23,12,30,785.0,189.0,3.7,20.3,938.0,891.54,675.22
2018,5,23,12,45,847.5,154.5,3.7,20.3,955.0,891.45,674.59
2018,5,23,13,0,910.0,120.0,3.7,20.3,972.0,889.77,673.77
2018,5,23,13,15,907.5,118.0,3.7,20.25,954.5,859.48,653.37
2018,5,23,13,30,905.0,116.0,3.7,20.2,937.0,827.02,631.57
2018,5,23,13,45,902.0,113.5,3.65,20.15,913.0,791.67,607.4
2018,5,23,14,0,899.0,111.0,3.6,20.1,889.0,754.46,581.77
2018,5,23,14,15,893.0,109.5,3.6,19.95,859.0,714.39,554.32
2018,5,23,14,30,887.0,108.0,3.6,19.8,829.0,672.97,523.73
2018,5,23,14,45,878.5,105.5,3.6,19.65,792.5,627.99,489.67
2018,5,23,15,0,870.0,103.0,3.6,19.5,756.0,582.25,454.22
2018,5,23,15,15,857.5,100.5,3.6,19.5,714.0,533.89,415.62
2018,5,23,15,30,845.0,98.0,3.6,19.5,672.0,485.53,376.05
2018,5,23,15,45,829.5,95.0,3.6,18.95,626.0,431.77,332.12
2018,5,23,16,0,814.0,92.0,3.6,18.4,580.0,382.46,290.36
2018,5,23,16,15,793.5,89.0,3.55,18.0,531.0,332.49,246.97
2018,5,23,16,30,773.0,86.0,3.5,17.6,482.0,284.17,204.29
2018,5,23,16,45,745.0,82.0,3.45,17.15,431.0,235.13,161.28
2018,5,23,17,0,717.0,78.0,3.4,16.7,380.0,188.85,121.44
2018,5,23,17,15,678.5,73.5,3.3,16.2,329.0,140.39,82.55
2018,5,23,17,30,640.0,69.0,3.2,15.7,278.0,99.13,53.8
2018,5,23,17,45,584.5,62.5,3.15,15.15,228.0,59.86,33.73
2018,5,23,18,0,529.0,56.0,3.1,14.6,178.0,38.74,28.89
2018,5,23,18,15,444.0,48.5,2.95,14.05,133.5,35.19,25.5
2018,5,23,18,30,359.0,41.0,2.8,13.5,89.0,31.49,21.67
2018,5,23,18,45,236.5,29.0,2.65,13.0,55.5,23.02,11.97
2018,5,23,19,0,114.0,17.0,2.5,12.5,22.0,16.71,0.0
2018,5,23,19,15,57.0,8.5,2.5,12.35,11.0,8.36,0.0
2018,5,23,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,24,4,45,15.0,4.0,1.85,10.9,4.0,0.0,0.0
2018,5,24,5,0,30.0,8.0,1.9,11.0,8.0,15.31,0.0
2018,5,24,5,15,98.0,20.5,1.9,11.3,29.5,61.83,9.96
2018,5,24,5,30,166.0,33.0,1.9,11.6,51.0,109.71,79.4
2018,5,24,5,45,232.0,41.0,1.9,11.85,80.0,150.76,117.93
2018,5,24,6,0,298.0,49.0,1.9,12.1,109.0,198.67,160.83
2018,5,24,6,15,149.0,38.5,1.85,12.55,68.5,124.82,101.48
2018,5,24,6,30,0.0,28.0,1.8,13.0,28.0,27.02,17.6
2018,5,24,6,45,0.0,42.5,1.8,13.45,42.5,41.04,29.6
2018,5,24,7,0,0.0,57.0,1.8,13.9,57.0,55.08,41.39
2018,5,24,7,15,0.0,71.0,1.8,14.45,71.0,68.64,52.58
2018,5,24,7,30,0.0,85.0,1.8,15.0,85.0,82.24,63.61
2018,5,24,7,45,0.0,102.5,1.75,15.55,102.5,99.67,77.64
2018,5,24,8,0,0.0,120.0,1.7,16.1,120.0,117.11,91.46
2018,5,24,8,15,0.0,109.5,1.75,16.6,109.5,106.42,82.26
2018,5,24,8,30,0.0,99.0,1.8,17.1,99.0,95.94,73.37
2018,5,24,8,45,4.0,147.5,1.8,17.6,150.5,147.61,114.79
2018,5,24,9,0,8.0,196.0,1.8,18.1,202.0,199.86,155.61
2018,5,24,9,15,12.0,224.5,1.9,18.55,234.0,232.1,180.18
2018,5,24,9,30,16.0,253.0,2.0,19.0,266.0,264.41,204.52
2018,5,24,9,45,15.5,257.5,2.05,19.45,270.5,268.21,206.62
2018,5,24,10,0,15.0,262.0,2.1,19.9,275.0,271.97,208.83
2018,5,24,10,15,16.0,276.0,2.15,20.25,290.0,286.64,219.45
2018,5,24,10,30,17.0,290.0,2.2,20.6,305.0,301.22,229.91
2018,5,24,10,45,14.5,267.0,2.3,20.95,280.0,275.5,209.99
2018,5,24,11,0,12.0,244.0,2.4,21.3,255.0,249.97,190.3
2018,5,24,11,15,7.5,196.0,2.5,21.5,203.0,198.16,150.45
2018,5,24,11,30,3.0,148.0,2.6,21.7,151.0,146.74,110.5
2018,5,24,11,45,2.0,140.5,2.65,21.85,142.5,138.38,103.94
2018,5,24,12,0,1.0,133.0,2.7,22.0,134.0,130.05,97.35
2018,5,24,12,15,4.5,162.5,2.8,21.9,167.0,161.8,122.26
2018,5,24,12,30,8.0,192.0,2.9,21.8,200.0,193.29,146.76
2018,5,24,12,45,25.0,276.5,3.0,21.7,300.0,289.73,220.96
2018,5,24,13,0,42.0,361.0,3.1,21.6,400.0,383.17,291.17
2018,5,24,13,15,39.5,355.5,3.25,21.1,392.0,373.09,284.1
2018,5,24,13,30,37.0,350.0,3.4,20.6,384.0,363.11,277.48
2018,5,24,13,45,34.5,344.0,3.5,20.15,375.0,352.8,270.47
2018,5,24,14,0,32.0,338.0,3.6,19.7,366.0,342.62,263.53
2018,5,24,14,15,27.5,315.5,3.7,19.15,339.0,316.14,244.23
2018,5,24,14,30,23.0,293.0,3.8,18.6,312.0,293.65,227.82
2018,5,24,14,45,18.5,265.5,3.9,18.05,280.5,263.71,205.45
2018,5,24,15,0,14.0,238.0,4.0,17.5,249.0,234.26,183.19
2018,5,24,15,15,11.0,214.0,4.0,17.5,222.0,209.3,163.85
2018,5,24,15,30,8.0,190.0,4.0,17.5,195.0,184.69,144.64
2018,5,24,15,45,9.0,185.0,3.95,16.7,190.5,179.54,141.32
2018,5,24,16,0,10.0,180.0,3.9,15.9,186.0,174.22,137.79
2018,5,24,16,15,31.5,169.5,3.8,15.7,186.0,166.98,131.96
2018,5,24,16,30,53.0,159.0,3.7,15.5,186.0,161.03,126.77
2018,5,24,16,45,41.5,152.0,3.6,15.25,172.0,148.31,116.85
2018,5,24,17,0,30.0,145.0,3.5,15.0,158.0,136.49,107.8
2018,5,24,17,15,68.5,134.0,3.4,14.7,158.0,128.72,100.02
2018,5,24,17,30,107.0,123.0,3.3,14.4,158.0,112.72,85.79
2018,5,24,17,45,66.0,99.0,3.2,14.15,119.5,89.19,68.84
2018,5,24,18,0,25.0,75.0,3.1,13.9,81.0,66.83,53.91
2018,5,24,18,15,17.0,56.5,2.95,13.65,60.0,51.23,39.7
2018,5,24,18,30,9.0,38.0,2.8,13.4,39.0,36.08,25.7
2018,5,24,18,45,5.5,24.0,2.7,13.15,24.5,23.07,12.3
2018,5,24,19,0,2.0,10.0,2.6,12.9,10.0,9.83,0.0
2018,5,24,19,15,1.0,5.0,2.55,12.8,5.0,4.91,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.5,11.8,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.6,11.9,6.0,6.65,0.0
2018,5,25,5,15,19.5,18.5,1.7,12.15,20.5,27.84,3.23
2018,5,25,5,30,36.0,31.0,1.8,12.4,35.0,49.86,33.93
2018,5,25,5,45,21.0,46.5,1.9,12.6,49.0,57.75,42.68
2018,5,25,6,0,6.0,62.0,2.0,12.8,63.0,65.11,49.73
2018,5,25,6,15,4.5,60.0,2.05,13.1,61.0,60.79,46.41
2018,5,25,6,30,3.0,58.0,2.1,13.4,59.0,57.64,43.8
2018,5,25,6,45,2.0,68.5,2.1,13.75,69.0,67.38,51.97
2018,5,25,7,0,1.0,79.0,2.1,14.1,79.0,77.23,60.07
2018,5,25,7,15,9.5,122.0,2.15,14.5,126.5,126.89,101.44
2018,5,25,7,30,18.0,165.0,2.2,14.9,174.0,177.7,142.79
2018,5,25,7,45,63.5,205.5,2.2,15.3,241.5,261.49,210.79
2018,5,25,8,0,109.0,246.0,2.2,15.7,309.0,350.49,280.76
2018,5,25,8,15,109.5,266.0,2.25,16.05,333.5,374.52,297.85
2018,5,25,8,30,110.0,286.0,2.3,16.4,358.0,398.16,314.72
2018,5,25,8,45,154.5,299.5,2.35,16.75,408.5,452.04,355.85
2018,5,25,9,0,199.0,313.0,2.4,17.1,459.0,507.74,397.46
2018,5,25,9,15,140.5,338.5,2.45,17.4,444.0,484.54,376.64
2018,5,25,9,30,82.0,364.0,2.5,17.7,429.0,449.58,347.52
2018,5,25,9,45,60.0,353.5,2.55,18.05,402.0,417.03,321.8
2018,5,25,10,0,38.0,343.0,2.6,18.4,375.0,384.1,295.68
2018,5,25,10,15,26.0,288.0,2.65,18.55,310.5,314.63,242.69
2018,5,25,10,30,14.0,233.0,2.7,18.7,246.0,241.57,186.27
2018,5,25,10,45,10.0,202.0,2.8,18.9,211.5,206.85,159.19
2018,5,25,11,0,6.0,171.0,2.9,19.1,177.0,172.36,132.02
2018,5,25,11,15,9.5,214.0,2.95,19.1,223.0,217.76,167.46
2018,5,25,11,30,13.0,257.0,3.0,19.1,269.0,262.96,202.2
2018,5,25,11,45,13.0,254.0,3.05,19.1,266.0,259.54,199.42
2018,5,25,12,0,13.0,251.0,3.1,19.1,263.0,256.09,196.78
2018,5,25,12,15,9.5,215.5,3.2,19.1,224.5,217.84,167.26
2018,5,25,12,30,6.0,180.0,3.3,19.1,186.0,179.88,137.76
2018,5,25,12,45,6.0,179.5,3.35,19.1,185.5,179.09,137.26
2018,5,25,13,0,6.0,179.0,3.4,19.1,185.0,178.29,136.7
2018,5,25,13,15,5.0,166.5,3.4,19.05,171.5,165.1,126.45
2018,5,25,13,30,4.0,154.0,3.4,19.0,158.0,152.01,116.26
2018,5,25,13,45,4.5,161.0,3.45,18.9,165.0,158.85,121.85
2018,5,25,14,0,5.0,168.0,3.5,18.8,172.0,165.61,127.37
2018,5,25,14,15,4.5,170.0,3.45,18.7,173.5,166.82,128.5
2018,5,25,14,30,4.0,172.0,3.4,18.6,175.0,168.03,129.67
2018,5,25,14,45,4.5,177.0,3.4,18.45,180.5,172.66,133.64
2018,5,25,15,0,5.0,182.0,3.4,18.3,186.0,177.17,137.54
2018,5,25,15,15,8.0,191.0,3.4,18.3,196.5,186.51,145.26
2018,5,25,15,30,11.0,200.0,3.4,18.3,207.0,195.33,152.56
2018,5,25,15,45,22.0,201.0,3.3,17.95,214.5,199.68,156.5
2018,5,25,16,0,33.0,202.0,3.2,17.6,222.0,198.71,156.07
2018,5,25,16,15,80.0,199.5,3.1,17.4,242.5,208.76,163.56
2018,5,25,16,30,127.0,197.0,3.0,17.2,263.0,209.42,162.76
2018,5,25,16,45,217.0,175.5,2.9,17.0,274.0,199.0,150.89
2018,5,25,17,0,307.0,154.0,2.8,16.8,285.0,184.68,134.89
2018,5,25,17,15,345.5,127.0,2.65,16.5,256.0,145.68,101.11
2018,5,25,17,30,384.0,100.0,2.5,16.2,227.0,108.0,70.39
2018,5,25,17,45,367.0,85.5,2.4,15.95,190.0,75.29,49.96
2018,5,25,18,0,350.0,71.0,2.3,15.7,153.0,51.35,39.92
2018,5,25,18,15,297.5,58.0,2.1,15.25,116.0,42.99,32.26
2018,5,25,18,30,245.0,45.0,1.9,14.8,79.0,34.17,23.95
2018,5,25,18,45,162.0,31.0,1.7,14.4,50.0,24.02,13.24
2018,5,25,19,0,79.0,17.0,1.5,14.0,21.0,13.36,0.0
2018,5,25,19,15,39.5,8.5,1.4,13.7,10.5,8.36,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,3.0,1.5,12.25,3.0,0.0,0.0
2018,5,26,5,0,3.0,6.0,1.6,12.3,6.0,6.65,0.0
2018,5,26,5,15,24.0,17.5,1.75,12.5,20.0,27.77,4.55
2018,5,26,5,30,45.0,29.0,1.9,12.7,34.0,50.07,34.05
2018,5,26,5,45,24.5,45.0,2.0,12.85,48.0,57.12,42.12
2018,5,26,6,0,4.0,61.0,2.1,13.0,62.0,63.01,47.93
2018,5,26,6,15,3.0,67.5,2.1,13.2,68.5,68.18,52.65
2018,5,26,6,30,2.0,74.0,2.1,13.4,75.0,73.64,57.37
2018,5,26,6,45,2.0,73.5,2.1,13.6,74.5,72.51,56.34
2018,5,26,7,0,2.0,73.0,2.1,13.8,74.0,71.82,55.59
2018,5,26,7,15,1.0,78.5,2.1,14.0,79.0,76.57,59.35
2018,5,26,7,30,0.0,84.0,2.1,14.2,84.0,81.25,62.97
2018,5,26,7,45,0.0,89.5,2.05,14.45,89.5,86.62,67.16
2018,5,26,8,0,0.0,95.0,2.0,14.7,95.0,92.03,71.33
2018,5,26,8,15,0.0,106.0,2.0,14.95,106.0,102.92,79.98
2018,5,26,8,30,0.0,117.0,2.0,15.2,117.0,113.81,88.54
2018,5,26,8,45,1.0,142.0,1.95,15.5,142.5,139.52,109.04
2018,5,26,9,0,2.0,167.0,1.9,15.8,168.0,165.31,129.29
2018,5,26,9,15,4.0,178.5,1.9,16.05,181.5,178.48,139.39
2018,5,26,9,30,6.0,190.0,1.9,16.3,195.0,191.7,149.48
2018,5,26,9,45,7.5,201.0,1.9,16.55,207.5,203.97,158.75
2018,5,26,10,0,9.0,212.0,1.9,16.8,220.0,216.23,167.97
2018,5,26,10,15,14.0,250.5,1.95,17.25,263.0,259.23,200.91
2018,5,26,10,30,19.0,289.0,2.0,17.7,306.0,302.17,233.17
2018,5,26,10,45,93.5,362.0,2.05,18.1,448.5,460.24,353.21
2018,5,26,11,0,168.0,435.0,2.1,18.5,591.0,604.64,457.59
2018,5,26,11,15,214.5,448.0,2.2,18.85,650.5,659.22,495.91
2018,5,26,11,30,261.0,461.0,2.3,19.2,710.0,716.49,536.11
2018,5,26,11,45,409.5,390.0,2.35,19.55,782.5,783.53,586.53
2018,5,26,12,0,558.0,319.0,2.4,19.9,855.0,843.83,631.31
2018,5,26,12,15,711.5,235.5,2.5,20.05,917.0,890.91,666.79
2018,5,26,12,30,865.0,152.0,2.6,20.2,979.0,927.68,691.64
2018,5,26,12,45,872.5,145.0,2.7,20.35,972.0,907.22,678.21
2018,5,26,13,0,880.0,138.0,2.8,20.5,965.0,884.08,663.44
2018,5,26,13,15,877.0,137.5,2.9,20.6,948.5,855.64,645.09
2018,5,26,13,30,874.0,137.0,3.0,20.7,932.0,825.13,625.21
2018,5,26,13,45,869.0,135.5,3.05,20.75,908.5,790.25,601.93
2018,5,26,14,0,864.0,134.0,3.1,20.8,885.0,753.7,577.31
2018,5,26,14,15,856.0,132.5,3.15,20.7,854.5,713.58,549.65
2018,5,26,14,30,848.0,131.0,3.2,20.6,824.0,672.35,519.55
2018,5,26,14,45,837.0,129.5,3.25,20.55,787.5,625.96,484.92
2018,5,26,15,0,826.0,128.0,3.3,20.5,751.0,581.17,450.57
2018,5,26,15,15,812.0,125.5,3.3,20.5,709.5,533.7,413.15
2018,5,26,15,30,798.0,123.0,3.3,20.5,668.0,486.48,375.01
2018,5,26,15,45,778.5,120.5,3.35,20.1,622.0,437.39,335.14
2018,5,26,16,0,759.0,118.0,3.4,19.7,576.0,389.5,295.16
2018,5,26,16,15,731.5,114.0,3.4,19.35,525.5,335.51,249.63
2018,5,26,16,30,704.0,110.0,3.4,19.0,475.0,287.17,207.93
2018,5,26,16,45,669.0,106.0,3.4,18.65,424.0,239.67,167.11
2018,5,26,17,0,634.0,102.0,3.4,18.3,373.0,195.65,129.89
2018,5,26,17,15,589.5,97.5,3.35,17.75,323.5,153.61,96.66
2018,5,26,17,30,545.0,93.0,3.3,17.2,274.0,116.33,70.62
2018,5,26,17,45,482.5,85.0,3.25,16.7,225.0,79.88,50.59
2018,5,26,18,0,420.0,77.0,3.2,16.2,176.0,56.01,43.94
2018,5,26,18,15,334.0,65.0,3.1,15.7,132.0,48.55,37.08
2018,5,26,18,30,248.0,53.0,3.0,15.2,88.0,40.7,29.57
2018,5,26,18,45,153.0,36.5,2.9,14.65,55.5,28.59,17.05
2018,5,26,19,0,58.0,20.0,2.8,14.1,23.0,16.79,0.0
2018,5,26,19,15,29.0,10.0,2.7,13.95,11.5,9.83,0.0
2018,5,26,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.1,11.65,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.2,11.9,11.0,17.88,0.0
2018,5,27,5,15,120.5,26.0,1.3,12.5,38.0,76.92,25.09
2018,5,27,5,30,209.0,42.0,1.4,13.1,65.0,136.72,100.34
2018,5,27,5,45,301.0,54.0,1.55,13.65,106.0,195.13,152.58
2018,5,27,6,0,393.0,66.0,1.7,14.2,147.0,262.61,210.97
2018,5,27,6,15,460.5,74.0,1.7,14.85,194.5,324.07,263.46
2018,5,27,6,30,528.0,82.0,1.7,15.5,242.0,390.07,318.04
2018,5,27,6,45,578.5,87.5,1.7,16.15,292.5,448.59,364.93
2018,5,27,7,0,629.0,93.0,1.7,16.8,343.0,510.38,412.7
2018,5,27,7,15,659.5,98.5,1.75,17.55,392.5,561.94,451.02
2018,5,27,7,30,690.0,104.0,1.8,18.3,442.0,614.57,488.95
2018,5,27,7,45,688.0,115.5,1.8,19.05,482.5,650.88,513.0
2018,5,27,8,0,686.0,127.0,1.8,19.8,523.0,685.32,534.53
2018,5,27,8,15,738.0,121.0,1.9,20.35,579.5,741.46,572.15
2018,5,27,8,30,790.0,115.0,2.0,20.9,636.0,796.47,608.05
2018,5,27,8,45,783.5,126.5,2.1,21.45,672.0,823.94,624.46
2018,5,27,9,0,777.0,138.0,2.2,22.0,708.0,848.66,639.14
2018,5,27,9,15,818.5,127.0,2.25,22.45,755.5,889.85,664.71
2018,5,27,9,30,860.0,116.0,2.3,22.9,803.0,924.85,685.7
2018,5,27,9,45,869.5,117.0,2.4,23.35,836.0,946.99,698.58
2018,5,27,10,0,879.0,118.0,2.5,23.8,869.0,966.66,709.96
2018,5,27,10,15,885.0,119.0,2.55,24.2,895.0,980.34,717.16
2018,5,27,10,30,891.0,120.0,2.6,24.6,921.0,991.25,722.68
2018,5,27,10,45,896.0,120.0,2.65,24.95,940.5,997.31,725.31
2018,5,27,11,0,901.0,120.0,2.7,25.3,960.0,1000.47,726.22
2018,5,27,11,15,903.0,120.5,2.75,25.55,971.5,998.29,724.1
2018,5,27,11,30,905.0,121.0,2.8,25.8,983.0,993.19,720.25
2018,5,27,11,45,906.0,121.0,2.85,26.05,988.0,983.75,713.71
2018,5,27,12,0,907.0,121.0,2.9,26.3,993.0,971.5,705.47
2018,5,27,12,15,906.5,121.0,3.0,26.45,990.5,955.11,695.29
2018,5,27,12,30,906.0,121.0,3.1,26.6,988.0,936.09,683.4
2018,5,27,12,45,903.0,120.5,3.15,26.7,977.0,911.83,667.85
2018,5,27,13,0,900.0,120.0,3.2,26.8,966.0,885.23,650.75
2018,5,27,13,15,896.0,119.0,3.3,26.8,948.5,855.1,631.76
2018,5,27,13,30,892.0,118.0,3.4,26.8,931.0,822.92,611.22
2018,5,27,13,45,886.5,117.0,3.45,26.8,907.0,787.67,588.15
2018,5,27,14,0,881.0,116.0,3.5,26.8,883.0,750.74,563.74
2018,5,27,14,15,874.5,114.0,3.5,26.7,852.5,710.7,536.94
2018,5,27,14,30,868.0,112.0,3.5,26.6,822.0,669.41,507.27
2018,5,27,14,45,859.0,110.5,3.5,26.5,786.5,625.96,475.21
2018,5,27,15,0,850.0,109.0,3.5,26.4,751.0,581.83,441.88
2018,5,27,15,15,837.5,106.0,3.5,26.4,709.5,534.03,404.9
2018,5,27,15,30,825.0,103.0,3.5,26.4,668.0,482.64,364.43
2018,5,27,15,45,809.0,100.0,3.45,26.05,622.5,433.38,324.88
2018,5,27,16,0,793.0,97.0,3.4,25.7,577.0,384.95,284.92
2018,5,27,16,15,772.5,94.0,3.3,25.3,529.5,336.05,243.79
2018,5,27,16,30,752.0,91.0,3.2,24.9,482.0,288.8,203.35
2018,5,27,16,45,724.5,87.0,3.15,24.55,432.0,240.87,162.49
2018,5,27,17,0,697.0,83.0,3.1,24.2,382.0,192.32,121.84
2018,5,27,17,15,658.5,78.0,2.95,23.55,331.0,147.4,86.5
2018,5,27,17,30,620.0,73.0,2.8,22.9,280.0,106.53,57.91
2018,5,27,17,45,566.0,66.5,2.65,22.2,231.0,67.96,37.18
2018,5,27,18,0,512.0,60.0,2.5,21.5,182.0,41.65,30.58
2018,5,27,18,15,431.5,52.0,2.2,20.55,138.0,37.81,27.1
2018,5,27,18,30,351.0,44.0,1.9,19.6,94.0,33.76,23.17
2018,5,27,18,45,237.5,32.5,1.65,18.6,60.5,25.18,14.29
2018,5,27,19,0,124.0,21.0,1.4,17.6,27.0,16.67,0.0
2018,5,27,19,15,62.0,10.5,1.3,17.2,13.5,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.1,13.6,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.1,13.8,13.0,30.5,0.0
2018,5,28,5,15,200.5,23.5,1.3,14.45,42.5,98.0,35.89
2018,5,28,5,30,323.0,36.0,1.5,15.1,72.0,169.08,123.33
2018,5,28,5,45,414.0,44.0,1.65,15.75,114.5,229.52,177.93
2018,5,28,6,0,505.0,52.0,1.8,16.4,157.0,298.26,237.43
2018,5,28,6,15,564.5,57.5,1.7,17.15,205.0,356.72,287.19
2018,5,28,6,30,624.0,63.0,1.6,17.9,253.0,419.93,338.75
2018,5,28,6,45,665.5,68.0,1.55,18.7,304.0,476.59,383.18
2018,5,28,7,0,707.0,73.0,1.5,19.5,355.0,533.76,426.19
2018,5,28,7,15,737.0,76.0,1.5,20.5,405.5,585.38,463.21
2018,5,28,7,30,767.0,79.0,1.5,21.5,456.0,637.9,498.71
2018,5,28,7,45,789.0,82.5,1.5,22.45,505.5,685.69,528.92
2018,5,28,8,0,811.0,86.0,1.5,23.4,555.0,733.24,558.11
2018,5,28,8,15,827.5,88.5,1.55,24.2,601.5,769.9,579.91
2018,5,28,8,30,844.0,91.0,1.6,25.0,648.0,810.16,603.85
2018,5,28,8,45,857.5,92.5,1.65,25.75,691.0,845.4,624.13
2018,5,28,9,0,871.0,94.0,1.7,26.5,734.0,878.93,643.07
2018,5,28,9,15,877.5,97.5,1.8,27.2,771.0,906.4,658.56
2018,5,28,9,30,884.0,101.0,1.9,27.9,808.0,931.46,672.45
2018,5,28,9,45,888.0,105.0,2.0,28.6,840.0,952.15,683.52
2018,5,28,10,0,892.0,109.0,2.1,29.3,872.0,970.11,692.87
2018,5,28,10,15,898.0,110.0,2.25,29.7,898.0,984.02,701.07
2018,5,28,10,30,904.0,111.0,2.4,30.1,924.0,995.12,707.57
2018,5,28,10,45,908.5,111.5,2.5,30.45,944.0,1001.35,710.72
2018,5,28,11,0,913.0,112.0,2.6,30.8,964.0,1004.64,712.15
2018,5,28,11,15,916.0,112.5,2.65,31.0,977.0,1003.5,710.87
2018,5,28,11,30,919.0,113.0,2.7,31.2,990.0,999.39,707.86
2018,5,28,11,45,921.0,113.0,2.75,31.35,995.5,990.87,702.35
2018,5,28,12,0,923.0,113.0,2.8,31.5,1001.0,979.47,695.12
2018,5,28,12,15,922.0,113.5,2.9,31.55,998.5,962.96,685.41
2018,5,28,12,30,921.0,114.0,3.0,31.6,996.0,943.76,674.01
2018,5,28,12,45,918.5,114.0,3.05,31.65,986.0,920.19,659.42
2018,5,28,13,0,916.0,114.0,3.1,31.7,976.0,894.19,643.25
2018,5,28,13,15,912.0,113.5,3.15,31.65,958.5,864.16,624.65
2018,5,28,13,30,908.0,113.0,3.2,31.6,941.0,832.04,604.55
2018,5,28,13,45,903.0,111.5,3.25,31.55,916.5,796.25,581.84
2018,5,28,14,0,898.0,110.0,3.3,31.5,892.0,758.73,557.76
2018,5,28,14,15,890.5,109.0,3.35,31.4,861.5,718.35,531.59
2018,5,28,14,30,883.0,108.0,3.4,31.3,831.0,676.76,502.8
2018,5,28,14,45,873.0,106.5,3.4,31.15,794.5,632.15,470.7
2018,5,28,15,0,863.0,105.0,3.4,31.0,758.0,586.9,437.37
2018,5,28,15,15,850.5,102.5,3.4,31.0,716.5,539.03,401.06
2018,5,28,15,30,838.0,100.0,3.4,31.0,675.0,491.15,363.83
2018,5,28,15,45,822.0,97.5,3.35,30.55,629.5,438.13,322.49
2018,5,28,16,0,806.0,95.0,3.3,30.1,584.0,389.55,283.27
2018,5,28,16,15,785.0,92.0,3.3,29.7,535.5,339.86,242.37
2018,5,28,16,30,764.0,89.0,3.3,29.3,487.0,291.86,202.08
2018,5,28,16,45,737.0,84.5,3.25,28.85,436.5,243.0,161.16
2018,5,28,17,0,710.0,80.0,3.2,28.4,386.0,196.8,122.92
2018,5,28,17,15,672.5,76.0,3.0,27.55,335.5,149.02,85.79
2018,5,28,17,30,635.0,72.0,2.8,26.7,285.0,108.34,57.65
2018,5,28,17,45,582.5,65.5,2.65,25.85,235.5,69.01,36.5
2018,5,28,18,0,530.0,59.0,2.5,25.0,186.0,40.67,29.27
2018,5,28,18,15,451.5,51.0,2.2,23.9,141.5,36.77,25.82
2018,5,28,18,30,373.0,43.0,1.9,22.8,97.0,32.65,21.92
2018,5,28,18,45,257.5,32.0,1.6,21.65,62.5,25.27,14.31
2018,5,28,19,0,142.0,21.0,1.3,20.5,28.0,16.62,0.0
2018,5,28,19,15,71.0,10.5,1.25,20.05,14.0,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,29,4,45,35.0,5.5,1.9,14.85,6.5,0.0,0.0
2018,5,29,5,0,70.0,11.0,2.1,15.1,13.0,28.54,0.0
2018,5,29,5,15,186.0,24.0,2.25,15.6,42.0,94.48,37.07
2018,5,29,5,30,302.0,37.0,2.4,16.1,71.0,163.04,119.02
2018,5,29,5,45,391.5,46.0,2.5,16.6,113.0,223.14,173.11
2018,5,29,6,0,481.0,55.0,2.6,17.1,155.0,291.43,232.36
2018,5,29,6,15,541.5,61.5,2.55,17.85,203.5,350.57,282.95
2018,5,29,6,30,602.0,68.0,2.5,18.6,252.0,414.54,335.66
2018,5,29,6,45,644.5,73.0,2.5,19.3,302.5,470.86,380.67
2018,5,29,7,0,687.0,78.0,2.5,20.0,353.0,529.8,426.05
2018,5,29,7,15,717.0,82.0,2.45,20.65,403.0,579.45,462.76
2018,5,29,7,30,747.0,86.0,2.4,21.3,453.0,632.36,500.16
2018,5,29,7,45,769.5,89.0,2.4,22.0,502.0,679.23,531.01
2018,5,29,8,0,792.0,92.0,2.4,22.7,551.0,725.9,561.0
2018,5,29,8,15,809.5,94.5,2.4,23.4,597.5,767.51,586.76
2018,5,29,8,30,827.0,97.0,2.4,24.1,644.0,803.14,607.9
2018,5,29,8,45,840.5,99.5,2.4,24.75,687.0,838.97,628.99
2018,5,29,9,0,854.0,102.0,2.4,25.4,730.0,873.14,648.64
2018,5,29,9,15,866.5,103.0,2.4,25.95,768.5,902.89,665.37
2018,5,29,9,30,879.0,104.0,2.4,26.5,807.0,930.56,680.59
2018,5,29,9,45,889.5,104.0,2.45,27.05,840.5,953.0,692.79
2018,5,29,10,0,900.0,104.0,2.5,27.6,874.0,972.97,703.4
2018,5,29,10,15,904.5,105.5,2.55,28.0,899.5,986.1,710.1
2018,5,29,10,30,909.0,107.0,2.6,28.4,925.0,996.38,715.09
2018,5,29,10,45,912.5,107.5,2.65,28.8,944.0,1001.72,717.06
2018,5,29,11,0,916.0,108.0,2.7,29.2,963.0,1004.1,717.3
2018,5,29,11,15,918.0,108.5,2.75,29.45,975.0,1002.05,715.29
2018,5,29,11,30,920.0,109.0,2.8,29.7,987.0,997.04,711.54
2018,5,29,11,45,920.0,110.0,2.9,29.95,992.0,987.68,705.56
2018,5,29,12,0,920.0,111.0,3.0,30.2,997.0,975.46,697.84
2018,5,29,12,15,917.5,112.5,3.05,30.3,994.0,958.63,687.26
2018,5,29,12,30,915.0,114.0,3.1,30.4,991.0,939.18,675.05
2018,5,29,12,45,910.0,115.0,3.15,30.45,980.0,914.53,659.63
2018,5,29,13,0,905.0,116.0,3.2,30.5,969.0,887.59,642.69
2018,5,29,13,15,901.5,116.0,3.3,30.35,952.5,858.78,625.26
2018,5,29,13,30,898.0,116.0,3.4,30.2,936.0,827.87,606.25
2018,5,29,13,45,893.0,114.5,3.45,30.0,912.0,792.45,583.87
2018,5,29,14,0,888.0,113.0,3.5,29.8,888.0,755.31,560.11
2018,5,29,14,15,881.0,112.5,3.55,29.45,858.5,716.14,534.99
2018,5,29,14,30,874.0,112.0,3.6,29.1,829.0,675.72,507.11
2018,5,29,14,45,865.5,109.5,3.65,28.75,793.0,631.51,475.49
2018,5,29,15,0,857.0,107.0,3.7,28.4,757.0,586.57,442.48
2018,5,29,15,15,844.5,105.0,3.7,28.4,716.0,539.43,406.23
2018,5,29,15,30,832.0,103.0,3.7,28.4,675.0,488.69,366.52
2018,5,29,15,45,817.5,100.5,3.7,27.25,630.5,440.25,328.97
2018,5,29,16,0,803.0,98.0,3.7,26.1,586.0,392.48,290.62
2018,5,29,16,15,785.0,94.0,3.7,25.25,538.5,343.06,249.62
2018,5,29,16,30,767.0,90.0,3.7,24.4,491.0,295.04,208.84
2018,5,29,16,45,740.5,86.0,3.65,23.55,441.0,246.59,167.62
2018,5,29,17,0,714.0,82.0,3.6,22.7,391.0,200.74,128.95
2018,5,29,17,15,676.5,77.5,3.6,21.65,340.0,152.22,90.36
2018,5,29,17,30,639.0,73.0,3.6,20.6,289.0,110.89,60.89
2018,5,29,17,45,585.5,67.0,3.6,19.55,239.5,71.68,39.11
2018,5,29,18,0,532.0,61.0,3.6,18.5,190.0,42.27,31.54
2018,5,29,18,15,450.0,53.5,3.6,17.65,145.0,38.91,28.43
2018,5,29,18,30,368.0,46.0,3.6,16.8,100.0,35.42,24.94
2018,5,29,18,45,249.5,34.5,3.6,15.95,65.0,26.73,16.05
2018,5,29,19,0,131.0,23.0,3.6,15.1,30.0,18.28,0.0
2018,5,29,19,15,65.5,11.5,3.6,14.75,15.0,11.3,0.0
2018,5,29,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,45,9.5,6.0,4.35,11.75,6.0,0.0,0.0
2018,5,30,5,0,19.0,12.0,4.4,11.8,12.0,16.62,0.0
2018,5,30,5,15,79.5,26.5,4.45,12.0,34.5,61.53,24.82
2018,5,30,5,30,140.0,41.0,4.5,12.2,57.0,105.31,77.64
2018,5,30,5,45,196.5,55.5,4.55,12.35,90.0,149.43,117.84
2018,5,30,6,0,253.0,70.0,4.6,12.5,123.0,206.13,167.99
2018,5,30,6,15,289.5,85.5,4.6,12.75,162.0,252.68,209.24
2018,5,30,6,30,326.0,101.0,4.6,13.0,201.0,302.2,252.09
2018,5,30,6,45,324.5,122.0,4.65,13.3,236.5,330.62,276.25
2018,5,30,7,0,323.0,143.0,4.7,13.6,272.0,366.15,305.25
2018,5,30,7,15,321.5,165.0,4.7,13.85,308.5,401.94,333.59
2018,5,30,7,30,320.0,187.0,4.7,14.1,345.0,436.76,360.45
2018,5,30,7,45,322.0,209.0,4.7,14.35,382.0,473.17,388.04
2018,5,30,8,0,324.0,231.0,4.7,14.6,419.0,508.78,414.46
2018,5,30,8,15,366.5,241.0,4.7,14.9,470.5,562.75,455.73
2018,5,30,8,30,409.0,251.0,4.7,15.2,522.0,627.34,504.05
2018,5,30,8,45,354.5,285.0,4.7,15.45,531.0,618.02,493.51
2018,5,30,9,0,300.0,319.0,4.7,15.7,540.0,613.35,486.6
2018,5,30,9,15,307.5,335.5,4.7,16.0,572.0,642.22,506.77
2018,5,30,9,30,315.0,352.0,4.7,16.3,604.0,670.24,525.96
2018,5,30,9,45,459.0,311.0,4.65,16.6,695.0,772.98,603.97
2018,5,30,10,0,603.0,270.0,4.6,16.9,786.0,872.8,677.43
2018,5,30,10,15,696.0,230.0,4.6,17.3,843.5,924.78,713.59
2018,5,30,10,30,789.0,190.0,4.6,17.7,901.0,971.57,744.02
2018,5,30,10,45,691.5,243.5,4.6,18.1,876.5,935.51,716.77
2018,5,30,11,0,594.0,297.0,4.6,18.5,852.0,891.2,681.91
2018,5,30,11,15,656.5,267.0,4.65,18.8,888.0,916.69,701.21
2018,5,30,11,30,719.0,237.0,4.7,19.1,924.0,939.35,716.51
2018,5,30,11,45,779.5,205.5,4.7,19.35,953.5,952.6,724.64
2018,5,30,12,0,840.0,174.0,4.7,19.6,983.0,966.1,733.07
2018,5,30,12,15,862.0,160.5,4.75,19.65,989.0,954.02,724.9
2018,5,30,12,30,884.0,147.0,4.8,19.7,995.0,943.33,717.94
2018,5,30,12,45,881.5,146.5,4.9,19.75,985.0,919.95,702.53
2018,5,30,13,0,879.0,146.0,5.0,19.8,975.0,894.27,685.53
2018,5,30,13,15,876.0,144.5,5.05,19.65,958.0,865.07,666.16
2018,5,30,13,30,873.0,143.0,5.1,19.5,941.0,833.82,645.23
2018,5,30,13,45,868.5,142.0,5.1,19.35,918.0,799.95,622.0
2018,5,30,14,0,864.0,141.0,5.1,19.2,895.0,764.39,597.4
2018,5,30,14,15,856.5,138.5,5.1,18.95,864.0,723.85,568.63
2018,5,30,14,30,849.0,136.0,5.1,18.7,833.0,680.29,536.08
2018,5,30,14,45,839.0,134.0,5.1,18.45,797.5,636.17,502.33
2018,5,30,15,0,829.0,132.0,5.1,18.2,762.0,591.53,467.4
2018,5,30,15,15,815.0,129.0,5.1,18.2,720.0,543.58,428.68
2018,5,30,15,30,801.0,126.0,5.1,18.2,678.0,495.87,389.28
2018,5,30,15,45,783.5,123.0,5.1,17.55,632.5,447.11,349.07
2018,5,30,16,0,766.0,120.0,5.1,16.9,587.0,399.36,308.58
2018,5,30,16,15,741.5,117.0,5.1,16.5,538.5,346.88,263.31
2018,5,30,16,30,717.0,114.0,5.1,16.1,490.0,299.75,221.7
2018,5,30,16,45,684.0,110.0,5.05,15.7,439.0,251.98,179.76
2018,5,30,17,0,651.0,106.0,5.0,15.3,388.0,207.49,141.23
2018,5,30,17,15,603.5,101.0,4.95,14.8,336.5,163.55,105.59
2018,5,30,17,30,556.0,96.0,4.9,14.3,285.0,124.65,77.27
2018,5,30,17,45,489.5,89.0,4.8,13.8,235.0,87.77,55.81
2018,5,30,18,0,423.0,82.0,4.7,13.3,185.0,59.57,47.68
2018,5,30,18,15,334.5,71.0,4.55,12.9,140.5,53.06,41.58
2018,5,30,18,30,246.0,60.0,4.4,12.5,96.0,46.21,34.88
2018,5,30,18,45,150.0,42.0,4.25,12.1,61.5,34.26,22.72
2018,5,30,19,0,54.0,24.0,4.1,11.7,27.0,20.85,0.0
2018,5,30,19,15,27.0,12.0,4.1,11.65,13.5,11.8,0.0
2018,5,30,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,31,4,45,1.0,4.5,3.55,11.9,4.5,0.0,0.0
2018,5,31,5,0,2.0,9.0,3.6,11.9,9.0,9.36,0.0
2018,5,31,5,15,29.0,24.5,3.6,12.05,27.5,39.34,15.04
2018,5,31,5,30,56.0,40.0,3.6,12.2,46.0,69.06,49.76
2018,5,31,5,45,95.5,58.0,3.65,12.35,75.0,107.01,83.47
2018,5,31,6,0,135.0,76.0,3.7,12.5,104.0,148.22,119.81
2018,5,31,6,15,124.0,81.5,3.75,12.8,113.0,152.56,124.86
2018,5,31,6,30,113.0,87.0,3.8,13.1,122.0,156.61,128.96
2018,5,31,6,45,79.5,110.5,3.85,13.4,137.0,167.78,137.92
2018,5,31,7,0,46.0,134.0,3.9,13.7,152.0,168.64,137.67
2018,5,31,7,15,76.0,156.5,3.9,14.1,191.5,213.92,175.3
2018,5,31,7,30,106.0,179.0,3.9,14.5,231.0,269.1,220.21
2018,5,31,7,45,170.5,198.5,3.95,14.85,292.5,340.81,278.6
2018,5,31,8,0,235.0,218.0,4.0,15.2,354.0,425.42,345.71
2018,5,31,8,15,242.5,232.5,4.0,15.6,383.5,453.47,366.08
2018,5,31,8,30,250.0,247.0,4.0,16.0,413.0,481.26,386.17
2018,5,31,8,45,241.5,289.5,4.0,16.4,458.5,525.59,417.54
2018,5,31,9,0,233.0,332.0,4.0,16.8,504.0,559.15,440.36
2018,5,31,9,15,229.5,352.0,4.05,17.05,528.5,580.38,454.56
2018,5,31,9,30,226.0,372.0,4.1,17.3,553.0,600.58,467.95
2018,5,31,9,45,207.0,381.0,4.15,17.6,552.0,593.4,460.77
2018,5,31,10,0,188.0,390.0,4.2,17.9,551.0,584.97,452.86
2018,5,31,10,15,192.0,403.5,4.2,18.05,572.5,602.33,464.81
2018,5,31,10,30,196.0,417.0,4.2,18.2,594.0,618.92,476.04
2018,5,31,10,45,224.5,400.0,4.25,18.35,606.5,633.61,487.24
2018,5,31,11,0,253.0,383.0,4.3,18.5,619.0,640.77,493.17
2018,5,31,11,15,270.0,415.0,4.35,18.55,670.0,685.62,525.26
2018,5,31,11,30,287.0,447.0,4.4,18.6,721.0,728.69,555.59
2018,5,31,11,45,286.0,449.5,4.4,18.65,724.0,723.44,551.24
2018,5,31,12,0,285.0,452.0,4.4,18.7,727.0,717.2,546.49
2018,5,31,12,15,280.5,453.0,4.4,18.7,723.0,705.34,537.8
2018,5,31,12,30,276.0,454.0,4.4,18.7,719.0,692.79,528.68
2018,5,31,12,45,359.0,414.5,4.4,18.7,755.5,718.39,549.99
2018,5,31,13,0,442.0,375.0,4.4,18.7,792.0,739.59,567.69
2018,5,31,13,15,506.0,335.5,4.35,18.65,804.5,740.08,569.85
2018,5,31,13,30,570.0,296.0,4.3,18.6,817.0,736.12,568.76
2018,5,31,13,45,698.0,227.5,4.2,18.55,849.0,748.38,580.73
2018,5,31,14,0,826.0,159.0,4.1,18.5,881.0,753.38,586.51
2018,5,31,14,15,839.0,147.5,4.1,18.4,859.0,719.65,562.14
2018,5,31,14,30,852.0,136.0,4.1,18.3,837.0,683.38,535.34
2018,5,31,14,45,837.5,135.5,4.05,18.25,799.0,637.78,500.32
2018,5,31,15,0,823.0,135.0,4.0,18.2,761.0,592.04,464.53
2018,5,31,15,15,732.5,159.0,4.0,18.2,693.5,525.52,411.84
2018,5,31,15,30,642.0,183.0,4.0,18.2,626.0,468.49,365.88
2018,5,31,15,45,550.5,195.5,3.9,17.75,557.5,409.01,318.39
2018,5,31,16,0,459.0,208.0,3.8,17.3,489.0,356.3,276.13
2018,5,31,16,15,398.5,202.0,3.75,16.95,431.5,306.56,235.97
2018,5,31,16,30,338.0,196.0,3.7,16.6,374.0,266.89,203.95
2018,5,31,16,45,381.0,168.0,3.65,16.3,349.5,230.68,171.81
2018,5,31,17,0,424.0,140.0,3.6,16.0,325.0,194.88,139.36
2018,5,31,17,15,490.5,116.5,3.5,15.6,304.0,162.35,108.99
2018,5,31,17,30,557.0,93.0,3.4,15.2,283.0,123.15,75.44
2018,5,31,17,45,509.5,84.0,3.3,14.75,236.0,85.58,52.74
2018,5,31,18,0,462.0,75.0,3.2,14.3,189.0,54.58,43.07
2018,5,31,18,15,377.0,65.0,2.9,13.85,144.0,48.16,37.13
2018,5,31,18,30,292.0,55.0,2.6,13.4,99.0,41.97,31.11
2018,5,31,18,45,188.0,39.5,2.35,12.95,64.0,30.78,19.94
2018,5,31,19,0,84.0,24.0,2.1,12.5,29.0,20.02,0.0
2018,5,31,19,15,42.0,12.0,2.05,12.35,14.5,11.8,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,4,45,23.0,6.5,1.75,11.6,7.0,0.0,0.0
2018,6,1,5,0,46.0,13.0,1.8,11.7,14.0,24.54,0.0
2018,6,1,5,15,145.5,28.0,1.8,11.95,43.0,88.55,41.19
2018,6,1,5,30,245.0,43.0,1.8,12.2,72.0,150.89,112.59
2018,6,1,5,45,338.0,54.0,1.75,12.45,114.0,210.63,166.13
2018,6,1,6,0,431.0,65.0,1.7,12.7,156.0,280.84,227.15
2018,6,1,6,15,495.5,72.5,1.65,13.2,204.0,341.28,279.07
2018,6,1,6,30,560.0,80.0,1.6,13.7,252.0,406.76,333.38
2018,6,1,6,45,607.0,85.0,1.55,14.25,302.5,464.09,379.3
2018,6,1,7,0,654.0,90.0,1.5,14.8,353.0,524.36,425.78
2018,6,1,7,15,688.0,94.0,1.45,15.5,404.0,577.52,464.82
2018,6,1,7,30,722.0,98.0,1.4,16.2,455.0,631.98,503.39
2018,6,1,7,45,749.5,101.0,1.35,16.9,505.5,679.04,534.04
2018,6,1,8,0,777.0,104.0,1.3,17.6,556.0,728.92,565.55
2018,6,1,8,15,797.5,106.5,1.4,18.5,603.5,772.48,592.91
2018,6,1,8,30,818.0,109.0,1.5,19.4,651.0,815.21,619.26
2018,6,1,8,45,834.0,111.0,1.6,20.35,695.0,852.42,641.33
2018,6,1,9,0,850.0,113.0,1.7,21.3,739.0,882.76,658.56
2018,6,1,9,15,865.0,112.0,1.75,21.9,778.0,912.49,675.61
2018,6,1,9,30,880.0,111.0,1.8,22.5,817.0,940.27,691.26
2018,6,1,9,45,893.5,109.5,1.9,23.15,851.5,963.96,704.64
2018,6,1,10,0,907.0,108.0,2.0,23.8,886.0,985.27,716.49
2018,6,1,10,15,913.0,109.0,2.05,24.25,912.5,999.42,723.75
2018,6,1,10,30,919.0,110.0,2.1,24.7,939.0,1010.72,729.34
2018,6,1,10,45,923.5,110.5,2.15,25.15,959.0,1017.12,731.91
2018,6,1,11,0,928.0,111.0,2.2,25.6,979.0,1020.53,732.74
2018,6,1,11,15,930.0,112.0,2.3,25.95,991.5,1019.01,731.43
2018,6,1,11,30,932.0,113.0,2.4,26.3,1004.0,1014.48,728.32
2018,6,1,11,45,933.0,113.5,2.45,26.6,1009.5,1005.53,722.12
2018,6,1,12,0,934.0,114.0,2.5,26.9,1015.0,993.67,714.2
2018,6,1,12,15,932.0,114.5,2.6,27.1,1012.0,976.21,703.51
2018,6,1,12,30,930.0,115.0,2.7,27.3,1009.0,956.08,691.14
2018,6,1,12,45,925.5,116.0,2.75,27.5,998.0,931.66,675.55
2018,6,1,13,0,921.0,117.0,2.8,27.7,987.0,904.89,658.42
2018,6,1,13,15,918.0,116.0,2.85,27.75,970.0,875.25,639.74
2018,6,1,13,30,915.0,115.0,2.9,27.8,953.0,843.45,619.52
2018,6,1,13,45,910.0,113.5,2.95,27.85,928.5,807.62,596.43
2018,6,1,14,0,905.0,112.0,3.0,27.9,904.0,770.03,571.97
2018,6,1,14,15,898.0,110.5,3.1,27.8,873.5,729.45,545.74
2018,6,1,14,30,891.0,109.0,3.2,27.7,843.0,687.6,517.04
2018,6,1,14,45,881.5,107.5,3.25,27.6,806.5,643.12,484.87
2018,6,1,15,0,872.0,106.0,3.3,27.5,770.0,597.95,451.37
2018,6,1,15,15,860.0,103.5,3.3,27.5,728.5,550.07,414.73
2018,6,1,15,30,848.0,101.0,3.3,27.5,687.0,502.13,377.13
2018,6,1,15,45,832.5,98.5,3.4,27.0,641.5,448.98,335.61
2018,6,1,16,0,817.0,96.0,3.5,26.5,596.0,400.18,296.02
2018,6,1,16,15,796.5,93.0,3.55,26.0,547.5,350.16,254.47
2018,6,1,16,30,776.0,90.0,3.6,25.5,499.0,301.77,213.38
2018,6,1,16,45,750.0,86.0,3.6,25.05,448.5,252.98,171.78
2018,6,1,17,0,724.0,82.0,3.6,24.6,398.0,206.72,132.67
2018,6,1,17,15,687.5,77.5,3.5,23.8,347.0,157.8,93.6
2018,6,1,17,30,651.0,73.0,3.4,23.0,296.0,115.9,63.33
2018,6,1,17,45,599.5,67.0,3.35,22.15,246.5,75.97,40.35
2018,6,1,18,0,548.0,61.0,3.3,21.3,197.0,41.91,30.86
2018,6,1,18,15,471.5,53.5,3.0,20.35,151.5,38.53,27.81
2018,6,1,18,30,395.0,46.0,2.7,19.4,106.0,34.97,24.37
2018,6,1,18,45,279.5,34.5,2.35,18.45,69.5,27.21,16.64
2018,6,1,19,0,164.0,23.0,2.0,17.5,33.0,18.14,0.0
2018,6,1,19,15,82.0,11.5,1.85,16.95,16.5,11.3,0.0
2018,6,1,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
