Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.0,7.5,1.25,14.05,9.5,0.0,0.0
2018,6,12,5,0,114.0,15.0,1.4,14.4,19.0,44.2,0.0
2018,6,12,5,15,240.5,25.5,1.55,15.0,50.0,115.82,62.72
2018,6,12,5,30,367.0,36.0,1.7,15.6,81.0,186.33,137.97
2018,6,12,5,45,454.5,43.5,1.85,16.2,124.5,247.07,192.28
2018,6,12,6,0,542.0,51.0,2.0,16.8,168.0,315.79,251.75
2018,6,12,6,15,599.0,56.5,1.95,17.65,217.0,374.78,301.73
2018,6,12,6,30,656.0,62.0,1.9,18.5,266.0,438.28,353.33
2018,6,12,6,45,696.0,66.0,1.85,19.3,317.0,492.3,395.69
2018,6,12,7,0,736.0,70.0,1.8,20.1,368.0,550.88,439.67
2018,6,12,7,15,764.0,73.0,1.8,21.15,418.5,602.31,476.35
2018,6,12,7,30,792.0,76.0,1.8,22.2,469.0,654.48,511.02
2018,6,12,7,45,813.5,78.5,1.8,23.3,518.5,701.7,540.44
2018,6,12,8,0,835.0,81.0,1.8,24.4,568.0,744.03,565.62
2018,6,12,8,15,851.0,83.5,1.9,25.2,615.0,785.9,591.39
2018,6,12,8,30,867.0,86.0,2.0,26.0,662.0,826.63,615.95
2018,6,12,8,45,879.0,88.0,2.1,26.85,705.0,861.98,636.44
2018,6,12,9,0,891.0,90.0,2.2,27.7,748.0,895.54,655.53
2018,6,12,9,15,901.5,91.0,2.3,28.3,786.5,924.64,672.19
2018,6,12,9,30,912.0,92.0,2.4,28.9,825.0,951.52,687.36
2018,6,12,9,45,919.5,93.0,2.5,29.5,858.0,973.17,699.12
2018,6,12,10,0,927.0,94.0,2.6,30.1,891.0,992.2,709.26
2018,6,12,10,15,932.5,95.0,2.65,30.55,917.5,1006.55,716.43
2018,6,12,10,30,938.0,96.0,2.7,31.0,944.0,1018.01,721.89
2018,6,12,10,45,941.5,96.5,2.75,31.4,964.0,1024.03,724.18
2018,6,12,11,0,945.0,97.0,2.8,31.8,984.0,1027.04,724.74
2018,6,12,11,15,947.0,98.0,2.85,32.0,997.0,1026.05,723.52
2018,6,12,11,30,949.0,99.0,2.9,32.2,1010.0,1022.02,720.53
2018,6,12,11,45,949.5,99.5,2.95,32.4,1015.5,1013.03,714.56
2018,6,12,12,0,950.0,100.0,3.0,32.6,1021.0,1001.12,706.87
2018,6,12,12,15,948.0,101.5,3.05,32.65,1019.0,984.98,697.04
2018,6,12,12,30,946.0,103.0,3.1,32.7,1017.0,966.13,685.55
2018,6,12,12,45,942.5,103.5,3.2,32.7,1007.0,942.36,671.43
2018,6,12,13,0,939.0,104.0,3.3,32.7,997.0,916.15,655.67
2018,6,12,13,15,935.5,104.0,3.3,32.55,980.5,887.14,637.8
2018,6,12,13,30,932.0,104.0,3.3,32.4,964.0,855.94,618.42
2018,6,12,13,45,927.0,103.0,3.35,32.3,940.5,820.57,596.29
2018,6,12,14,0,922.0,102.0,3.4,32.2,917.0,783.39,572.76
2018,6,12,14,15,915.5,101.0,3.4,31.9,887.0,743.5,547.37
2018,6,12,14,30,909.0,100.0,3.4,31.6,857.0,702.25,520.5
2018,6,12,14,45,900.5,98.5,3.45,31.35,821.5,658.11,489.46
2018,6,12,15,0,892.0,97.0,3.5,31.1,786.0,613.14,457.01
2018,6,12,15,15,881.0,94.5,3.5,31.1,745.0,565.29,421.06
2018,6,12,15,30,870.0,92.0,3.5,31.1,704.0,517.25,384.05
2018,6,12,15,45,856.5,90.0,3.4,30.3,659.5,468.52,346.54
2018,6,12,16,0,843.0,88.0,3.3,29.5,615.0,420.22,308.19
2018,6,12,16,15,827.0,84.5,3.25,28.95,567.5,366.18,264.33
2018,6,12,16,30,811.0,81.0,3.2,28.4,520.0,317.29,223.34
2018,6,12,16,45,788.0,77.5,3.15,27.8,470.0,267.9,181.65
2018,6,12,17,0,765.0,74.0,3.1,27.2,420.0,220.69,141.78
2018,6,12,17,15,733.0,70.5,3.05,26.25,369.5,174.38,104.24
2018,6,12,17,30,701.0,67.0,3.0,25.3,319.0,131.44,71.96
2018,6,12,17,45,656.5,62.0,2.9,24.35,269.0,86.62,43.13
2018,6,12,18,0,612.0,57.0,2.8,23.4,219.0,49.56,27.41
2018,6,12,18,15,543.5,51.0,2.7,22.3,172.0,35.3,24.9
2018,6,12,18,30,475.0,45.0,2.6,21.2,125.0,32.86,22.58
2018,6,12,18,45,368.0,36.5,2.5,20.15,86.5,27.96,17.78
2018,6,12,19,0,261.0,28.0,2.4,19.1,48.0,22.78,9.27
2018,6,12,19,15,144.5,16.5,2.45,18.5,26.0,16.22,0.0
2018,6,12,19,30,28.0,5.0,2.5,17.9,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.5,2.55,17.25,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,4,45,60.5,7.5,2.7,13.05,9.5,0.0,0.0
2018,6,13,5,0,121.0,15.0,2.8,13.3,19.0,46.0,0.0
2018,6,13,5,15,250.5,26.0,2.8,13.9,51.0,119.28,65.01
2018,6,13,5,30,380.0,37.0,2.8,14.5,83.0,191.87,143.03
2018,6,13,5,45,467.5,44.5,2.8,15.05,127.5,253.31,198.55
2018,6,13,6,0,555.0,52.0,2.8,15.6,172.0,322.66,259.12
2018,6,13,6,15,612.5,57.0,2.8,16.2,221.0,381.9,310.34
2018,6,13,6,30,670.0,62.0,2.8,16.8,270.0,443.4,361.7
2018,6,13,6,45,710.0,65.5,2.75,17.45,321.5,499.72,406.93
2018,6,13,7,0,750.0,69.0,2.7,18.1,373.0,558.3,452.15
2018,6,13,7,15,778.5,72.5,2.7,18.75,424.5,611.21,491.54
2018,6,13,7,30,807.0,76.0,2.7,19.4,476.0,664.88,528.91
2018,6,13,7,45,828.5,78.5,2.65,20.05,526.5,712.67,560.26
2018,6,13,8,0,850.0,81.0,2.6,20.7,577.0,755.53,587.3
2018,6,13,8,15,866.0,83.0,2.6,21.4,624.0,797.33,613.2
2018,6,13,8,30,882.0,85.0,2.6,22.1,671.0,837.97,637.79
2018,6,13,8,45,894.5,86.5,2.6,22.8,714.5,873.63,658.53
2018,6,13,9,0,907.0,88.0,2.6,23.5,758.0,907.5,677.79
2018,6,13,9,15,912.5,92.0,2.65,24.05,796.0,935.73,693.88
2018,6,13,9,30,918.0,96.0,2.7,24.6,834.0,961.45,708.26
2018,6,13,9,45,921.0,100.0,2.75,25.15,866.0,982.16,719.33
2018,6,13,10,0,924.0,104.0,2.8,25.7,898.0,1000.04,728.6
2018,6,13,10,15,929.0,105.0,2.8,26.15,924.5,1013.81,735.1
2018,6,13,10,30,934.0,106.0,2.8,26.6,951.0,1024.7,739.85
2018,6,13,10,45,937.0,106.5,2.85,27.05,970.0,1030.16,741.69
2018,6,13,11,0,940.0,107.0,2.9,27.5,989.0,1032.61,741.77
2018,6,13,11,15,942.0,108.0,3.0,27.8,1002.0,1031.57,740.64
2018,6,13,11,30,944.0,109.0,3.1,28.1,1015.0,1027.51,737.69
2018,6,13,11,45,945.5,109.0,3.2,28.35,1021.0,1018.98,732.13
2018,6,13,12,0,947.0,109.0,3.3,28.6,1027.0,1007.52,724.78
2018,6,13,12,15,944.0,111.0,3.35,28.75,1024.5,990.94,714.13
2018,6,13,12,30,941.0,113.0,3.4,28.9,1022.0,971.69,701.83
2018,6,13,12,45,936.5,114.0,3.5,29.1,1011.5,947.57,686.59
2018,6,13,13,0,932.0,115.0,3.6,29.3,1001.0,921.08,669.75
2018,6,13,13,15,928.5,114.5,3.7,29.2,984.5,891.77,651.76
2018,6,13,13,30,925.0,114.0,3.8,29.1,968.0,860.28,632.17
2018,6,13,13,45,920.0,113.0,3.9,29.05,944.5,825.12,609.79
2018,6,13,14,0,915.0,112.0,4.0,29.0,921.0,788.16,585.96
2018,6,13,14,15,908.0,111.0,4.05,28.75,891.0,748.16,560.02
2018,6,13,14,30,901.0,110.0,4.1,28.5,861.0,706.85,532.29
2018,6,13,14,45,892.0,108.0,4.15,28.2,825.0,662.24,500.39
2018,6,13,15,0,883.0,106.0,4.2,27.9,789.0,616.87,467.11
2018,6,13,15,15,871.0,104.0,4.2,27.9,748.0,569.29,430.7
2018,6,13,15,30,859.0,102.0,4.2,27.9,707.0,521.6,393.33
2018,6,13,15,45,844.0,99.5,4.25,27.0,661.5,472.22,355.12
2018,6,13,16,0,829.0,97.0,4.3,26.1,616.0,419.49,313.19
2018,6,13,16,15,809.5,94.0,4.25,25.4,567.5,369.31,271.67
2018,6,13,16,30,790.0,91.0,4.2,24.7,519.0,320.61,230.39
2018,6,13,16,45,764.5,87.0,4.15,24.0,468.5,271.13,188.17
2018,6,13,17,0,739.0,83.0,4.1,23.3,418.0,224.1,148.01
2018,6,13,17,15,706.5,78.5,4.05,22.4,367.5,174.8,107.5
2018,6,13,17,30,674.0,74.0,4.0,21.5,317.0,132.0,74.68
2018,6,13,17,45,627.0,68.5,3.9,20.6,267.0,90.9,48.17
2018,6,13,18,0,580.0,63.0,3.8,19.7,217.0,54.76,32.13
2018,6,13,18,15,511.5,56.0,3.7,18.9,170.5,39.55,28.99
2018,6,13,18,30,443.0,49.0,3.6,18.1,124.0,36.47,26.03
2018,6,13,18,45,339.0,39.0,3.5,17.3,85.5,30.31,20.04
2018,6,13,19,0,235.0,29.0,3.4,16.5,47.0,23.73,10.39
2018,6,13,19,15,129.5,16.5,3.35,16.05,25.5,16.22,0.0
2018,6,13,19,30,24.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,7.5,3.65,12.6,9.0,0.0,0.0
2018,6,14,5,0,85.0,15.0,3.7,12.7,18.0,36.68,0.0
2018,6,14,5,15,203.0,28.0,3.7,12.95,49.0,107.15,58.4
2018,6,14,5,30,321.0,41.0,3.7,13.2,80.0,174.85,131.22
2018,6,14,5,45,413.0,49.5,3.75,13.5,123.5,236.85,187.23
2018,6,14,6,0,505.0,58.0,3.8,13.8,167.0,306.99,249.07
2018,6,14,6,15,564.0,64.0,3.8,14.15,215.5,366.05,300.97
2018,6,14,6,30,623.0,70.0,3.8,14.5,264.0,429.72,355.13
2018,6,14,6,45,664.5,75.5,3.75,14.85,315.5,486.98,402.39
2018,6,14,7,0,706.0,81.0,3.7,15.2,367.0,546.76,450.09
2018,6,14,7,15,737.5,85.0,3.65,15.75,418.5,598.06,489.4
2018,6,14,7,30,769.0,89.0,3.6,16.3,470.0,652.87,529.57
2018,6,14,7,45,794.0,91.0,3.55,16.85,520.0,701.32,562.75
2018,6,14,8,0,819.0,93.0,3.5,17.4,570.0,749.74,595.13
2018,6,14,8,15,837.0,95.0,3.45,18.05,617.5,792.19,622.23
2018,6,14,8,30,855.0,97.0,3.4,18.7,665.0,828.67,644.55
2018,6,14,8,45,869.0,98.5,3.35,19.35,708.5,864.81,666.28
2018,6,14,9,0,883.0,100.0,3.3,20.0,752.0,899.3,686.51
2018,6,14,9,15,895.0,101.0,3.25,20.55,791.5,929.56,703.81
2018,6,14,9,30,907.0,102.0,3.2,21.1,831.0,957.68,719.48
2018,6,14,9,45,917.0,101.5,3.2,21.65,864.5,979.99,731.49
2018,6,14,10,0,927.0,101.0,3.2,22.2,898.0,999.77,741.84
2018,6,14,10,15,931.5,103.0,3.25,22.65,925.0,1014.21,749.35
2018,6,14,10,30,936.0,105.0,3.3,23.1,952.0,1025.73,755.06
2018,6,14,10,45,939.0,106.5,3.35,23.55,972.0,1032.28,757.62
2018,6,14,11,0,942.0,108.0,3.4,24.0,992.0,1035.8,758.35
2018,6,14,11,15,942.5,110.0,3.5,24.25,1004.5,1034.33,756.94
2018,6,14,11,30,943.0,112.0,3.6,24.5,1017.0,1029.83,753.67
2018,6,14,11,45,941.5,113.5,3.7,24.7,1022.0,1019.92,747.12
2018,6,14,12,0,940.0,115.0,3.8,24.9,1027.0,1007.13,738.78
2018,6,14,12,15,937.5,116.0,3.9,24.9,1024.0,990.14,728.3
2018,6,14,12,30,935.0,117.0,4.0,24.9,1021.0,970.51,716.09
2018,6,14,12,45,930.0,118.0,4.1,24.85,1010.0,946.09,700.8
2018,6,14,13,0,925.0,119.0,4.2,24.8,999.0,919.33,683.9
2018,6,14,13,15,920.0,120.0,4.25,24.6,982.5,890.36,665.55
2018,6,14,13,30,915.0,121.0,4.3,24.4,966.0,859.31,645.66
2018,6,14,13,45,908.0,120.5,4.35,24.2,941.5,823.37,622.23
2018,6,14,14,0,901.0,120.0,4.4,24.0,917.0,785.8,597.45
2018,6,14,14,15,894.0,119.0,4.35,23.75,887.5,746.3,570.83
2018,6,14,14,30,887.0,118.0,4.3,23.5,858.0,705.51,542.22
2018,6,14,14,45,878.0,115.5,4.3,23.2,822.0,661.01,509.57
2018,6,14,15,0,869.0,113.0,4.3,22.9,786.0,615.76,475.59
2018,6,14,15,15,856.5,111.0,4.3,22.9,745.0,568.51,438.72
2018,6,14,15,30,844.0,109.0,4.3,22.9,704.0,517.76,398.43
2018,6,14,15,45,830.0,105.0,4.2,22.15,658.5,467.93,358.75
2018,6,14,16,0,816.0,101.0,4.1,21.4,613.0,418.68,318.34
2018,6,14,16,15,800.0,96.5,4.0,21.0,565.5,369.03,276.18
2018,6,14,16,30,784.0,92.0,3.9,20.6,518.0,320.54,234.11
2018,6,14,16,45,761.5,87.5,3.85,20.2,468.0,271.68,191.49
2018,6,14,17,0,739.0,83.0,3.8,19.8,418.0,224.97,150.76
2018,6,14,17,15,707.0,78.0,3.7,19.3,367.5,178.57,111.86
2018,6,14,17,30,675.0,73.0,3.6,18.8,317.0,132.11,75.46
2018,6,14,17,45,631.0,67.5,3.5,18.35,267.5,91.11,48.43
2018,6,14,18,0,587.0,62.0,3.4,17.9,218.0,54.78,31.86
2018,6,14,18,15,518.0,55.0,3.25,17.3,171.5,38.59,28.37
2018,6,14,18,30,449.0,48.0,3.1,16.7,125.0,35.46,25.32
2018,6,14,18,45,345.0,38.5,2.95,16.15,86.5,29.73,19.69
2018,6,14,19,0,241.0,29.0,2.8,15.6,48.0,23.63,10.69
2018,6,14,19,15,133.5,16.5,2.8,15.25,26.0,16.22,0.0
2018,6,14,19,30,26.0,4.0,2.8,14.9,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.75,14.55,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,4,45,40.0,7.5,3.2,13.0,9.0,0.0,0.0
2018,6,15,5,0,80.0,15.0,3.3,13.1,18.0,35.37,0.0
2018,6,15,5,15,196.0,28.5,3.4,13.4,49.0,105.58,57.19
2018,6,15,5,30,312.0,42.0,3.5,13.7,80.0,173.04,129.58
2018,6,15,5,45,405.5,50.0,3.6,14.0,122.5,234.23,184.74
2018,6,15,6,0,499.0,58.0,3.7,14.3,165.0,304.14,246.23
2018,6,15,6,15,557.0,64.5,3.7,14.65,213.5,362.98,297.82
2018,6,15,6,30,615.0,71.0,3.7,15.0,262.0,426.37,351.61
2018,6,15,6,45,655.5,76.0,3.7,15.35,312.0,482.12,397.66
2018,6,15,7,0,696.0,81.0,3.7,15.7,362.0,540.3,444.16
2018,6,15,7,15,726.5,84.5,3.7,16.25,412.5,589.97,482.36
2018,6,15,7,30,757.0,88.0,3.7,16.8,463.0,643.08,521.5
2018,6,15,7,45,781.0,90.5,3.7,17.35,512.5,690.92,554.52
2018,6,15,8,0,805.0,93.0,3.7,17.9,562.0,738.69,586.78
2018,6,15,8,15,822.0,95.5,3.75,18.35,608.5,780.47,614.49
2018,6,15,8,30,839.0,98.0,3.8,18.8,655.0,816.22,637.48
2018,6,15,8,45,852.0,100.0,3.8,19.3,697.5,851.62,659.64
2018,6,15,9,0,865.0,102.0,3.8,19.8,740.0,885.37,680.36
2018,6,15,9,15,872.0,105.0,3.8,20.1,777.0,912.87,697.06
2018,6,15,9,30,879.0,108.0,3.8,20.4,814.0,938.05,712.12
2018,6,15,9,45,882.5,112.0,3.85,20.75,845.5,958.55,724.11
2018,6,15,10,0,886.0,116.0,3.9,21.1,877.0,976.35,734.33
2018,6,15,10,15,891.5,117.5,3.9,21.3,903.5,990.71,742.39
2018,6,15,10,30,897.0,119.0,3.9,21.5,930.0,1002.31,748.69
2018,6,15,10,45,901.0,120.0,3.95,21.7,950.0,1009.08,752.18
2018,6,15,11,0,905.0,121.0,4.0,21.9,970.0,1012.96,753.89
2018,6,15,11,15,907.5,121.5,4.05,21.9,983.0,1011.95,753.04
2018,6,15,11,30,910.0,122.0,4.1,21.9,996.0,1008.03,750.39
2018,6,15,11,45,910.5,122.5,4.15,21.95,1001.5,999.3,744.5
2018,6,15,12,0,911.0,123.0,4.2,22.0,1007.0,987.77,736.85
2018,6,15,12,15,909.5,124.0,4.3,21.95,1005.0,972.13,727.08
2018,6,15,12,30,908.0,125.0,4.4,21.9,1003.0,953.9,715.58
2018,6,15,12,45,904.0,125.5,4.45,21.8,993.0,930.46,700.44
2018,6,15,13,0,900.0,126.0,4.5,21.7,983.0,904.71,683.87
2018,6,15,13,15,897.0,125.0,4.55,21.55,966.5,876.22,665.45
2018,6,15,13,30,894.0,124.0,4.6,21.4,950.0,845.63,645.44
2018,6,15,13,45,890.0,122.0,4.65,21.25,927.0,811.34,622.67
2018,6,15,14,0,886.0,120.0,4.7,21.1,904.0,775.27,598.42
2018,6,15,14,15,879.5,118.5,4.75,20.8,875.0,736.25,572.13
2018,6,15,14,30,873.0,117.0,4.8,20.5,846.0,695.94,543.76
2018,6,15,14,45,865.0,114.0,4.8,20.2,810.5,652.22,511.03
2018,6,15,15,0,857.0,111.0,4.8,19.9,775.0,607.69,476.92
2018,6,15,15,15,844.5,109.0,4.8,19.9,734.5,560.99,439.77
2018,6,15,15,30,832.0,107.0,4.8,19.9,694.0,510.78,399.16
2018,6,15,15,45,819.0,103.5,4.75,19.15,650.0,462.43,359.94
2018,6,15,16,0,806.0,100.0,4.7,18.4,606.0,414.56,319.94
2018,6,15,16,15,791.0,95.0,4.6,17.95,559.0,365.32,277.45
2018,6,15,16,30,776.0,90.0,4.5,17.5,512.0,317.13,234.98
2018,6,15,16,45,755.0,85.0,4.45,17.1,463.0,268.6,191.94
2018,6,15,17,0,734.0,80.0,4.4,16.7,414.0,222.07,150.7
2018,6,15,17,15,702.0,75.5,4.3,16.3,364.0,176.32,111.68
2018,6,15,17,30,670.0,71.0,4.2,15.9,314.0,130.65,75.33
2018,6,15,17,45,626.5,65.5,4.1,15.5,265.0,89.88,47.95
2018,6,15,18,0,583.0,60.0,4.0,15.1,216.0,53.71,30.98
2018,6,15,18,15,510.0,54.5,3.85,14.65,170.0,38.08,28.25
2018,6,15,18,30,437.0,49.0,3.7,14.2,124.0,36.3,26.36
2018,6,15,18,45,326.5,40.0,3.6,13.8,86.0,31.12,21.12
2018,6,15,19,0,216.0,31.0,3.5,13.4,48.0,24.37,11.61
2018,6,15,19,15,118.0,18.0,3.5,13.25,26.5,17.69,0.0
2018,6,15,19,30,20.0,5.0,3.5,13.1,5.0,0.0,0.0
2018,6,15,19,45,10.0,2.5,3.5,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,2.4,12.8,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,2.4,12.9,18.0,33.49,0.0
2018,6,16,5,15,179.5,30.0,2.4,13.15,48.5,102.43,55.22
2018,6,16,5,30,290.0,44.0,2.4,13.4,79.0,167.78,125.61
2018,6,16,5,45,383.0,53.0,2.45,13.7,121.5,228.12,179.7
2018,6,16,6,0,476.0,62.0,2.5,14.0,164.0,298.02,240.7
2018,6,16,6,15,538.0,68.5,2.45,14.45,212.5,357.93,292.49
2018,6,16,6,30,600.0,75.0,2.4,14.9,261.0,422.69,346.56
2018,6,16,6,45,644.5,79.5,2.4,15.35,311.5,479.57,392.75
2018,6,16,7,0,689.0,84.0,2.4,15.8,362.0,539.21,439.53
2018,6,16,7,15,722.0,87.5,2.4,16.4,413.5,592.5,479.63
2018,6,16,7,30,755.0,91.0,2.4,17.0,465.0,644.8,517.48
2018,6,16,7,45,780.5,93.0,2.35,17.6,514.5,693.14,549.72
2018,6,16,8,0,806.0,95.0,2.3,18.2,564.0,741.51,581.14
2018,6,16,8,15,823.5,97.0,2.3,18.8,610.5,783.17,607.38
2018,6,16,8,30,841.0,99.0,2.3,19.4,657.0,818.81,628.97
2018,6,16,8,45,856.0,100.5,2.25,20.0,700.5,855.47,650.54
2018,6,16,9,0,871.0,102.0,2.2,20.6,744.0,890.56,670.64
2018,6,16,9,15,881.5,103.5,2.25,21.15,782.5,919.78,687.59
2018,6,16,9,30,892.0,105.0,2.3,21.7,821.0,946.83,703.03
2018,6,16,9,45,900.0,106.5,2.3,22.25,854.5,969.19,714.82
2018,6,16,10,0,908.0,108.0,2.3,22.8,888.0,988.99,724.94
2018,6,16,10,15,914.0,109.0,2.4,23.2,915.0,1003.65,733.23
2018,6,16,10,30,920.0,110.0,2.5,23.6,942.0,1015.49,739.82
2018,6,16,10,45,923.0,111.0,2.6,24.0,961.5,1021.5,742.74
2018,6,16,11,0,926.0,112.0,2.7,24.4,981.0,1024.54,743.89
2018,6,16,11,15,927.5,113.0,2.8,24.6,993.5,1023.13,742.86
2018,6,16,11,30,929.0,114.0,2.9,24.8,1006.0,1018.75,740.04
2018,6,16,11,45,929.5,114.5,3.05,25.05,1011.5,1009.97,734.74
2018,6,16,12,0,930.0,115.0,3.2,25.3,1017.0,998.33,727.62
2018,6,16,12,15,928.5,115.5,3.35,25.3,1015.0,982.04,718.18
2018,6,16,12,30,927.0,116.0,3.5,25.3,1013.0,963.09,706.97
2018,6,16,12,45,924.0,116.5,3.65,25.3,1003.5,940.24,693.1
2018,6,16,13,0,921.0,117.0,3.8,25.3,994.0,914.99,677.54
2018,6,16,13,15,917.0,117.0,3.95,25.15,977.5,886.13,659.79
2018,6,16,13,30,913.0,117.0,4.1,25.0,961.0,855.14,640.4
2018,6,16,13,45,907.0,116.5,4.25,24.8,937.5,820.14,618.13
2018,6,16,14,0,901.0,116.0,4.4,24.6,914.0,783.44,594.39
2018,6,16,14,15,893.0,115.0,4.55,24.2,884.0,743.32,568.54
2018,6,16,14,30,885.0,114.0,4.7,23.8,854.0,701.98,540.83
2018,6,16,14,45,874.5,113.0,4.8,23.4,818.0,658.03,508.98
2018,6,16,15,0,864.0,112.0,4.9,23.0,782.0,613.46,475.76
2018,6,16,15,15,852.0,110.0,4.9,23.0,741.5,566.73,439.04
2018,6,16,15,30,840.0,108.0,4.9,23.0,701.0,516.47,398.87
2018,6,16,15,45,824.5,106.0,5.0,21.95,657.0,467.96,360.69
2018,6,16,16,0,809.0,104.0,5.1,20.9,613.0,420.16,321.72
2018,6,16,16,15,788.5,102.0,5.05,20.3,565.5,371.45,280.27
2018,6,16,16,30,768.0,100.0,5.0,19.7,518.0,324.34,239.29
2018,6,16,16,45,741.0,96.5,5.0,19.1,468.0,275.96,197.11
2018,6,16,17,0,714.0,93.0,5.0,18.5,418.0,226.59,154.3
2018,6,16,17,15,676.0,89.0,4.95,17.9,367.5,181.04,116.09
2018,6,16,17,30,638.0,85.0,4.9,17.3,317.0,139.43,83.58
2018,6,16,17,45,583.5,79.5,4.85,16.7,266.5,99.46,57.13
2018,6,16,18,0,529.0,74.0,4.8,16.1,216.0,65.25,41.07
2018,6,16,18,15,453.0,66.5,4.7,15.65,170.0,48.86,37.64
2018,6,16,18,30,377.0,59.0,4.6,15.2,124.0,44.33,33.27
2018,6,16,18,45,269.5,46.5,4.5,14.75,85.5,35.83,25.07
2018,6,16,19,0,162.0,34.0,4.4,14.3,47.0,26.89,13.59
2018,6,16,19,15,86.5,19.0,4.35,14.1,25.5,18.68,0.0
2018,6,16,19,30,11.0,4.0,4.3,13.9,4.0,3.93,0.0
2018,6,16,19,45,5.5,2.0,4.3,13.7,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.0,2.5,2.4,13.3,2.5,0.0,0.0
2018,6,17,5,0,0.0,5.0,2.4,13.4,5.0,4.91,0.0
2018,6,17,5,15,0.0,14.0,2.4,13.6,14.0,13.51,2.76
2018,6,17,5,30,0.0,23.0,2.4,13.8,23.0,22.2,12.51
2018,6,17,5,45,0.0,36.0,2.45,14.0,36.0,34.77,23.6
2018,6,17,6,0,0.0,49.0,2.5,14.2,49.0,47.55,34.76
2018,6,17,6,15,5.5,70.5,2.45,14.45,72.0,72.43,56.06
2018,6,17,6,30,11.0,92.0,2.4,14.7,95.0,97.7,77.46
2018,6,17,6,45,80.5,126.0,2.4,14.95,158.0,179.68,146.76
2018,6,17,7,0,150.0,160.0,2.4,15.2,221.0,270.64,221.74
2018,6,17,7,15,247.5,171.0,2.35,15.5,287.0,359.79,293.98
2018,6,17,7,30,345.0,182.0,2.3,15.8,353.0,448.64,364.11
2018,6,17,7,45,314.0,209.5,2.25,16.05,377.5,467.92,376.4
2018,6,17,8,0,283.0,237.0,2.2,16.3,402.0,483.96,386.2
2018,6,17,8,15,313.0,253.0,2.15,16.6,449.0,533.3,422.33
2018,6,17,8,30,343.0,269.0,2.1,16.9,496.0,583.61,458.2
2018,6,17,8,45,264.0,299.0,2.05,17.2,480.5,555.78,433.3
2018,6,17,9,0,185.0,329.0,2.0,17.5,465.0,513.63,398.45
2018,6,17,9,15,133.5,345.5,1.95,17.85,446.5,486.46,375.47
2018,6,17,9,30,82.0,362.0,1.9,18.2,428.0,447.88,344.01
2018,6,17,9,45,158.0,381.5,1.85,18.55,515.0,548.39,418.76
2018,6,17,10,0,234.0,401.0,1.8,18.9,602.0,649.73,490.65
2018,6,17,10,15,474.0,307.5,1.8,19.45,731.0,791.46,594.24
2018,6,17,10,30,714.0,214.0,1.8,20.0,860.0,931.58,689.68
2018,6,17,10,45,795.0,175.0,1.8,20.6,909.0,967.32,709.18
2018,6,17,11,0,876.0,136.0,1.8,21.2,958.0,999.97,727.62
2018,6,17,11,15,880.5,135.5,1.85,21.6,971.5,999.93,726.31
2018,6,17,11,30,885.0,135.0,1.9,22.0,985.0,997.07,723.67
2018,6,17,11,45,888.0,134.0,1.95,22.45,991.0,989.46,717.98
2018,6,17,12,0,891.0,133.0,2.0,22.9,997.0,979.11,710.65
2018,6,17,12,15,892.0,132.0,2.05,23.2,996.0,964.18,700.9
2018,6,17,12,30,893.0,131.0,2.1,23.5,995.0,946.67,689.55
2018,6,17,12,45,893.5,129.0,2.2,23.8,986.5,925.24,676.19
2018,6,17,13,0,894.0,127.0,2.3,24.1,978.0,901.37,661.18
2018,6,17,13,15,890.5,126.0,2.35,24.25,962.0,872.7,642.85
2018,6,17,13,30,887.0,125.0,2.4,24.4,946.0,841.95,623.08
2018,6,17,13,45,883.0,124.0,2.45,24.55,924.0,808.87,601.6
2018,6,17,14,0,879.0,123.0,2.5,24.7,902.0,774.02,578.75
2018,6,17,14,15,872.5,121.5,2.55,24.65,873.0,735.3,553.45
2018,6,17,14,30,866.0,120.0,2.6,24.6,844.0,695.3,526.13
2018,6,17,14,45,856.5,118.0,2.65,24.6,808.5,651.84,494.72
2018,6,17,15,0,847.0,116.0,2.7,24.6,773.0,607.71,462.07
2018,6,17,15,15,835.0,113.5,2.7,24.6,733.0,561.28,426.75
2018,6,17,15,30,823.0,111.0,2.7,24.6,693.0,511.37,388.09
2018,6,17,15,45,809.0,107.5,2.7,24.3,649.0,462.99,349.92
2018,6,17,16,0,795.0,104.0,2.7,24.0,605.0,415.18,311.1
2018,6,17,16,15,777.0,100.5,2.75,23.7,558.0,366.7,270.9
2018,6,17,16,30,759.0,97.0,2.8,23.4,511.0,319.58,230.87
2018,6,17,16,45,734.0,92.5,2.8,23.1,461.5,271.24,189.56
2018,6,17,17,0,709.0,88.0,2.8,22.8,412.0,221.98,147.65
2018,6,17,17,15,674.5,83.5,2.8,22.25,362.0,176.79,110.43
2018,6,17,17,30,640.0,79.0,2.8,21.7,312.0,135.18,78.37
2018,6,17,17,45,592.5,73.0,2.85,21.2,263.0,95.08,51.96
2018,6,17,18,0,545.0,67.0,2.9,20.7,214.0,59.97,35.34
2018,6,17,18,15,475.5,59.5,2.8,19.95,168.5,42.34,31.32
2018,6,17,18,30,406.0,52.0,2.7,19.2,123.0,38.98,28.12
2018,6,17,18,45,307.0,41.5,2.6,18.45,85.5,31.67,21.2
2018,6,17,19,0,208.0,31.0,2.5,17.7,48.0,24.31,11.74
2018,6,17,19,15,114.5,17.5,2.55,17.2,26.0,17.2,0.0
2018,6,17,19,30,21.0,4.0,2.6,16.7,4.0,3.93,0.0
2018,6,17,19,45,10.5,2.0,2.6,16.2,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.4,13.05,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.5,13.4,15.0,30.99,0.0
2018,6,18,5,15,179.0,27.0,1.6,13.95,45.0,97.95,51.33
2018,6,18,5,30,287.0,41.0,1.7,14.5,75.0,162.62,120.76
2018,6,18,5,45,317.5,48.5,1.8,15.0,102.5,195.19,152.53
2018,6,18,6,0,348.0,56.0,1.9,15.5,130.0,231.02,185.43
2018,6,18,6,15,175.0,75.5,1.85,16.05,113.0,176.46,142.78
2018,6,18,6,30,2.0,95.0,1.8,16.6,96.0,96.18,75.3
2018,6,18,6,45,83.5,124.0,1.7,17.15,158.0,185.77,150.32
2018,6,18,7,0,165.0,153.0,1.6,17.7,220.0,271.69,220.11
2018,6,18,7,15,418.0,130.5,1.6,18.3,330.0,435.25,351.37
2018,6,18,7,30,671.0,108.0,1.6,18.9,440.0,607.16,481.96
2018,6,18,7,45,714.0,107.5,1.55,19.5,493.5,662.33,518.67
2018,6,18,8,0,757.0,107.0,1.5,20.1,547.0,716.49,553.54
2018,6,18,8,15,776.0,109.5,1.6,20.75,593.0,758.39,580.2
2018,6,18,8,30,795.0,112.0,1.7,21.4,639.0,799.46,605.99
2018,6,18,8,45,810.0,113.5,1.75,22.0,681.0,834.91,627.25
2018,6,18,9,0,825.0,115.0,1.8,22.6,723.0,868.87,647.3
2018,6,18,9,15,833.0,119.0,1.9,23.15,760.5,892.07,660.67
2018,6,18,9,30,841.0,123.0,2.0,23.7,798.0,918.47,676.23
2018,6,18,9,45,846.0,126.5,2.15,24.2,829.5,939.19,688.63
2018,6,18,10,0,851.0,130.0,2.3,24.7,861.0,957.38,699.43
2018,6,18,10,15,818.0,155.5,2.35,25.05,876.0,964.87,702.74
2018,6,18,10,30,785.0,181.0,2.4,25.4,891.0,962.86,700.11
2018,6,18,10,45,663.0,259.0,2.5,25.8,867.5,927.98,676.47
2018,6,18,11,0,541.0,337.0,2.6,26.2,844.0,883.98,642.91
2018,6,18,11,15,541.0,342.5,2.7,26.5,855.5,884.74,643.26
2018,6,18,11,30,541.0,348.0,2.8,26.8,867.0,883.52,641.97
2018,6,18,11,45,607.5,311.5,2.9,27.05,898.0,902.18,656.3
2018,6,18,12,0,674.0,275.0,3.0,27.3,929.0,918.93,669.12
2018,6,18,12,15,753.5,221.0,3.1,27.4,951.0,927.04,675.18
2018,6,18,12,30,833.0,167.0,3.2,27.5,973.0,929.39,677.16
2018,6,18,12,45,854.0,152.5,3.3,27.6,972.5,912.34,666.48
2018,6,18,13,0,875.0,138.0,3.4,27.7,972.0,895.55,656.11
2018,6,18,13,15,847.5,151.0,3.45,27.65,947.5,860.02,633.28
2018,6,18,13,30,820.0,164.0,3.5,27.6,923.0,824.57,610.43
2018,6,18,13,45,854.5,140.5,3.55,27.5,914.0,802.23,596.49
2018,6,18,14,0,889.0,117.0,3.6,27.4,905.0,776.56,580.1
2018,6,18,14,15,883.0,115.0,3.6,27.2,876.0,737.44,554.29
2018,6,18,14,30,877.0,113.0,3.6,27.0,847.0,696.97,526.8
2018,6,18,14,45,869.0,110.5,3.6,26.75,812.0,653.63,495.57
2018,6,18,15,0,861.0,108.0,3.6,26.5,777.0,609.46,463.0
2018,6,18,15,15,849.5,106.0,3.6,26.5,737.0,563.2,427.61
2018,6,18,15,30,838.0,104.0,3.6,26.5,697.0,516.8,391.26
2018,6,18,15,45,824.5,101.5,3.55,25.9,653.5,465.38,351.12
2018,6,18,16,0,811.0,99.0,3.5,25.3,610.0,417.96,312.76
2018,6,18,16,15,794.0,95.0,3.45,24.9,563.0,368.64,271.75
2018,6,18,16,30,777.0,91.0,3.4,24.5,516.0,320.56,230.86
2018,6,18,16,45,753.0,87.5,3.35,24.1,466.5,272.49,189.66
2018,6,18,17,0,729.0,84.0,3.3,23.7,417.0,226.7,150.38
2018,6,18,17,15,696.0,79.0,3.2,23.05,366.5,177.25,109.68
2018,6,18,17,30,663.0,74.0,3.1,22.4,316.0,134.33,76.48
2018,6,18,17,45,616.5,68.5,3.0,21.8,266.5,93.55,49.59
2018,6,18,18,0,570.0,63.0,2.9,21.2,217.0,57.66,32.65
2018,6,18,18,15,502.5,56.0,2.7,20.4,171.0,39.2,28.53
2018,6,18,18,30,435.0,49.0,2.5,19.6,125.0,36.1,25.6
2018,6,18,18,45,334.5,39.5,2.3,18.85,87.0,30.41,20.12
2018,6,18,19,0,234.0,30.0,2.1,18.1,49.0,23.45,11.28
2018,6,18,19,15,130.0,17.5,2.1,17.65,27.0,17.2,0.0
2018,6,18,19,30,26.0,5.0,2.1,17.2,5.0,4.91,0.0
2018,6,18,19,45,13.0,2.5,2.1,16.7,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,19,4,45,37.0,6.0,2.15,13.7,7.0,0.0,0.0
2018,6,19,5,0,74.0,12.0,2.2,13.8,14.0,30.74,0.0
2018,6,19,5,15,204.5,25.0,2.2,14.1,46.0,103.28,53.44
2018,6,19,5,30,335.0,38.0,2.2,14.4,78.0,176.11,130.75
2018,6,19,5,45,323.5,40.5,2.25,14.7,94.0,190.27,148.82
2018,6,19,6,0,312.0,43.0,2.3,15.0,110.0,202.4,162.86
2018,6,19,6,15,156.0,52.5,2.3,15.4,86.0,139.06,112.48
2018,6,19,6,30,0.0,62.0,2.3,15.8,62.0,59.92,45.19
2018,6,19,6,45,6.5,96.5,2.25,16.15,99.0,99.17,78.15
2018,6,19,7,0,13.0,131.0,2.2,16.5,136.0,139.3,111.15
2018,6,19,7,15,179.5,148.0,2.2,17.1,236.0,287.94,234.66
2018,6,19,7,30,346.0,165.0,2.2,17.7,336.0,429.64,347.48
2018,6,19,7,45,577.5,126.0,2.15,18.25,446.5,582.2,465.53
2018,6,19,8,0,809.0,87.0,2.1,18.8,557.0,733.82,574.03
2018,6,19,8,15,827.0,89.0,2.1,19.55,604.0,771.26,595.91
2018,6,19,8,30,845.0,91.0,2.1,20.3,651.0,812.48,620.99
2018,6,19,8,45,859.0,92.5,2.1,21.0,694.0,848.51,642.12
2018,6,19,9,0,873.0,94.0,2.1,21.7,737.0,882.94,661.87
2018,6,19,9,15,883.5,95.5,2.15,22.35,775.5,912.37,678.64
2018,6,19,9,30,894.0,97.0,2.2,23.0,814.0,939.64,693.89
2018,6,19,9,45,902.0,98.0,2.2,23.65,847.0,961.68,705.13
2018,6,19,10,0,910.0,99.0,2.2,24.3,880.0,981.17,714.71
2018,6,19,10,15,915.5,100.5,2.25,24.8,907.0,996.1,722.33
2018,6,19,10,30,921.0,102.0,2.3,25.3,934.0,1008.19,728.25
2018,6,19,10,45,926.0,102.5,2.35,25.75,955.0,1015.86,731.58
2018,6,19,11,0,931.0,103.0,2.4,26.2,976.0,1020.57,733.16
2018,6,19,11,15,934.0,103.0,2.5,26.45,989.5,1019.83,732.51
2018,6,19,11,30,937.0,103.0,2.6,26.7,1003.0,1016.1,730.08
2018,6,19,11,45,938.5,103.0,2.65,26.95,1009.0,1007.96,724.45
2018,6,19,12,0,940.0,103.0,2.7,27.2,1015.0,996.91,717.1
2018,6,19,12,15,936.5,105.5,2.75,27.3,1013.0,980.77,706.99
2018,6,19,12,30,933.0,108.0,2.8,27.4,1011.0,961.99,695.25
2018,6,19,12,45,927.0,110.5,2.9,27.55,1001.0,938.42,680.68
2018,6,19,13,0,921.0,113.0,3.0,27.7,991.0,912.53,664.55
2018,6,19,13,15,918.0,112.5,3.05,27.7,975.0,884.18,646.76
2018,6,19,13,30,915.0,112.0,3.1,27.7,959.0,853.65,627.43
2018,6,19,13,45,910.0,111.0,3.15,27.7,936.0,819.03,605.21
2018,6,19,14,0,905.0,110.0,3.2,27.7,913.0,782.64,581.61
2018,6,19,14,15,898.5,108.5,3.2,27.5,883.5,743.09,555.83
2018,6,19,14,30,892.0,107.0,3.2,27.3,854.0,702.21,528.57
2018,6,19,14,45,883.0,105.5,3.25,27.15,818.5,658.58,497.33
2018,6,19,15,0,874.0,104.0,3.3,27.0,783.0,614.18,464.75
2018,6,19,15,15,862.5,102.0,3.3,27.0,743.0,567.39,429.18
2018,6,19,15,30,851.0,100.0,3.3,27.0,703.0,520.44,392.62
2018,6,19,15,45,836.5,97.5,3.3,26.35,658.5,471.71,354.73
2018,6,19,16,0,822.0,95.0,3.3,25.7,614.0,419.58,313.2
2018,6,19,16,15,803.0,92.0,3.3,25.1,566.0,369.9,272.3
2018,6,19,16,30,784.0,89.0,3.3,24.5,518.0,321.65,231.55
2018,6,19,16,45,759.0,86.0,3.25,23.95,468.5,273.4,190.33
2018,6,19,17,0,734.0,83.0,3.2,23.4,419.0,227.52,151.06
2018,6,19,17,15,702.0,78.0,3.15,22.6,368.5,181.23,112.84
2018,6,19,17,30,670.0,73.0,3.1,21.8,318.0,134.91,76.81
2018,6,19,17,45,624.5,68.0,3.05,20.95,269.0,94.25,49.92
2018,6,19,18,0,579.0,63.0,3.0,20.1,220.0,58.38,32.98
2018,6,19,18,15,512.0,56.0,2.95,19.25,173.5,39.15,28.64
2018,6,19,18,30,445.0,49.0,2.9,18.4,127.0,36.04,25.69
2018,6,19,18,45,345.0,39.5,2.8,17.6,88.5,30.35,20.2
2018,6,19,19,0,245.0,30.0,2.7,16.8,50.0,24.3,12.13
2018,6,19,19,15,136.5,17.5,2.7,16.3,27.5,17.2,0.0
2018,6,19,19,30,28.0,5.0,2.7,15.8,5.0,4.91,0.0
2018,6,19,19,45,14.0,2.5,2.7,15.3,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.25,12.05,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.4,12.3,17.0,42.12,0.0
2018,6,20,5,15,245.5,25.0,2.5,12.8,49.0,115.38,59.44
2018,6,20,5,30,380.0,36.0,2.6,13.3,81.0,189.61,141.22
2018,6,20,5,45,423.0,42.0,2.65,13.8,114.0,231.33,181.72
2018,6,20,6,0,466.0,48.0,2.7,14.3,147.0,276.72,223.38
2018,6,20,6,15,234.0,69.0,2.7,14.8,119.0,205.25,167.68
2018,6,20,6,30,2.0,90.0,2.7,15.3,91.0,90.73,71.16
2018,6,20,6,45,67.5,123.0,2.7,15.8,150.0,168.6,137.01
2018,6,20,7,0,133.0,156.0,2.7,16.3,209.0,255.23,208.32
2018,6,20,7,15,413.5,129.5,2.7,16.85,327.0,430.73,352.33
2018,6,20,7,30,694.0,103.0,2.7,17.4,445.0,616.93,497.55
2018,6,20,7,45,772.0,92.0,2.7,18.0,509.5,684.47,544.6
2018,6,20,8,0,850.0,81.0,2.7,18.6,574.0,753.63,591.57
2018,6,20,8,15,866.5,83.0,2.75,19.2,621.5,795.96,618.48
2018,6,20,8,30,883.0,85.0,2.8,19.8,669.0,837.18,644.38
2018,6,20,8,45,895.5,87.0,2.8,20.4,713.0,873.61,666.22
2018,6,20,9,0,908.0,89.0,2.8,21.0,757.0,908.25,686.56
2018,6,20,9,15,910.0,94.5,2.85,21.45,794.0,935.17,702.25
2018,6,20,9,30,912.0,100.0,2.9,21.9,831.0,959.43,716.15
2018,6,20,9,45,909.5,107.0,2.9,22.4,861.5,978.27,725.88
2018,6,20,10,0,907.0,114.0,2.9,22.9,892.0,994.09,733.67
2018,6,20,10,15,913.5,115.5,2.95,23.25,920.0,1009.84,742.35
2018,6,20,10,30,920.0,117.0,3.0,23.6,948.0,1022.79,749.25
2018,6,20,10,45,925.0,117.0,3.1,24.0,968.5,1029.83,752.7
2018,6,20,11,0,930.0,117.0,3.2,24.4,989.0,1033.93,754.38
2018,6,20,11,15,934.0,116.5,3.3,24.55,1003.0,1033.56,754.01
2018,6,20,11,30,938.0,116.0,3.4,24.7,1017.0,1030.21,751.83
2018,6,20,11,45,940.0,116.0,3.5,24.85,1023.5,1022.45,746.88
2018,6,20,12,0,942.0,116.0,3.6,25.0,1030.0,1011.78,740.13
2018,6,20,12,15,942.5,115.0,3.7,24.9,1028.5,995.87,730.72
2018,6,20,12,30,943.0,114.0,3.8,24.8,1027.0,977.23,719.55
2018,6,20,12,45,942.0,113.5,3.9,24.75,1018.5,955.06,705.87
2018,6,20,13,0,941.0,113.0,4.0,24.7,1010.0,930.35,690.44
2018,6,20,13,15,938.5,112.0,4.05,24.5,994.0,901.45,672.26
2018,6,20,13,30,936.0,111.0,4.1,24.3,978.0,870.29,652.43
2018,6,20,13,45,932.0,109.5,4.15,24.1,954.5,835.37,629.84
2018,6,20,14,0,928.0,108.0,4.2,23.9,931.0,798.55,605.74
2018,6,20,14,15,922.5,106.0,4.2,23.65,901.5,758.45,579.02
2018,6,20,14,30,917.0,104.0,4.2,23.4,872.0,716.91,550.92
2018,6,20,14,45,909.0,102.0,4.2,23.1,836.5,672.49,518.42
2018,6,20,15,0,901.0,100.0,4.2,22.8,801.0,627.17,484.48
2018,6,20,15,15,890.0,98.5,4.2,22.8,760.5,579.96,447.68
2018,6,20,15,30,879.0,97.0,4.2,22.8,720.0,532.5,409.81
2018,6,20,15,45,866.0,93.5,4.05,22.2,674.5,482.31,369.6
2018,6,20,16,0,853.0,90.0,3.9,21.6,629.0,432.49,328.55
2018,6,20,16,15,835.5,87.5,3.85,21.1,581.0,378.36,283.18
2018,6,20,16,30,818.0,85.0,3.8,20.6,533.0,329.45,240.85
2018,6,20,16,45,795.0,81.5,3.7,20.15,482.5,279.62,197.33
2018,6,20,17,0,772.0,78.0,3.6,19.7,432.0,231.96,155.63
2018,6,20,17,15,740.5,73.5,3.5,19.05,380.5,184.31,115.42
2018,6,20,17,30,709.0,69.0,3.4,18.4,329.0,139.96,80.35
2018,6,20,17,45,665.0,64.0,3.3,17.8,278.5,94.4,49.09
2018,6,20,18,0,621.0,59.0,3.2,17.2,228.0,56.59,30.87
2018,6,20,18,15,555.5,52.5,3.05,16.6,180.5,36.13,26.32
2018,6,20,18,30,490.0,46.0,2.9,16.0,133.0,33.27,23.56
2018,6,20,18,45,388.5,38.0,2.8,15.4,93.5,28.87,19.16
2018,6,20,19,0,287.0,30.0,2.7,14.8,54.0,24.25,12.37
2018,6,20,19,15,162.0,17.5,2.65,14.45,29.5,17.2,0.0
2018,6,20,19,30,37.0,5.0,2.6,14.1,5.0,4.91,0.0
2018,6,20,19,45,18.5,2.5,2.55,13.75,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.75,12.3,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,2.9,12.5,17.0,42.82,0.0
2018,6,21,5,15,251.5,25.0,2.95,12.85,49.5,116.85,59.15
2018,6,21,5,30,389.0,36.0,3.0,13.2,82.0,192.48,143.33
2018,6,21,5,45,318.5,45.0,3.05,13.55,94.5,193.06,151.81
2018,6,21,6,0,248.0,54.0,3.1,13.9,107.0,183.62,148.27
2018,6,21,6,15,131.5,78.0,3.05,14.35,107.0,158.01,128.54
2018,6,21,6,30,15.0,102.0,3.0,14.8,107.0,110.98,88.54
2018,6,21,6,45,35.5,127.5,3.0,15.3,141.0,155.37,125.71
2018,6,21,7,0,56.0,153.0,3.0,15.8,175.0,196.66,159.59
2018,6,21,7,15,207.0,164.0,3.0,16.4,263.0,324.48,265.3
2018,6,21,7,30,358.0,175.0,3.0,17.0,351.0,449.16,364.89
2018,6,21,7,45,606.0,128.5,2.95,17.55,464.0,605.46,487.31
2018,6,21,8,0,854.0,82.0,2.9,18.1,577.0,757.47,597.21
2018,6,21,8,15,869.5,84.5,2.9,18.7,624.5,799.7,623.23
2018,6,21,8,30,885.0,87.0,2.9,19.3,672.0,840.75,648.77
2018,6,21,8,45,897.0,89.0,2.9,19.85,716.0,876.81,670.54
2018,6,21,9,0,909.0,91.0,2.9,20.4,760.0,911.06,690.81
2018,6,21,9,15,919.5,92.5,2.85,21.0,799.5,941.37,707.65
2018,6,21,9,30,930.0,94.0,2.8,21.6,839.0,969.43,722.79
2018,6,21,9,45,938.5,94.5,2.75,22.15,873.0,992.09,734.35
2018,6,21,10,0,947.0,95.0,2.7,22.7,907.0,1012.12,744.14
2018,6,21,10,15,952.5,96.0,2.7,23.2,934.5,1027.01,751.22
2018,6,21,10,30,958.0,97.0,2.7,23.7,962.0,1038.97,756.5
2018,6,21,10,45,962.0,97.0,2.65,24.25,982.5,1045.42,757.68
2018,6,21,11,0,966.0,97.0,2.6,24.8,1003.0,1048.8,757.04
2018,6,21,11,15,968.5,97.5,2.65,25.1,1016.5,1048.13,755.74
2018,6,21,11,30,971.0,98.0,2.7,25.4,1030.0,1044.37,752.61
2018,6,21,11,45,972.0,98.0,2.75,25.75,1036.0,1035.57,746.25
2018,6,21,12,0,973.0,98.0,2.8,26.1,1042.0,1023.78,738.12
2018,6,21,12,15,968.0,101.5,2.85,26.25,1039.5,1006.85,727.37
2018,6,21,12,30,963.0,105.0,2.9,26.4,1037.0,987.19,714.94
2018,6,21,12,45,954.5,109.0,3.0,26.6,1026.0,962.28,699.38
2018,6,21,13,0,946.0,113.0,3.1,26.8,1015.0,935.06,682.27
2018,6,21,13,15,943.5,112.0,3.15,26.8,999.0,906.07,664.08
2018,6,21,13,30,941.0,111.0,3.2,26.8,983.0,874.8,644.27
2018,6,21,13,45,936.5,110.5,3.3,26.85,960.0,840.28,622.3
2018,6,21,14,0,932.0,110.0,3.4,26.9,937.0,803.88,598.82
2018,6,21,14,15,926.5,107.5,3.4,26.75,907.0,763.2,572.14
2018,6,21,14,30,921.0,105.0,3.4,26.6,877.0,721.05,544.13
2018,6,21,14,45,913.5,103.0,3.4,26.45,841.5,676.8,512.24
2018,6,21,15,0,906.0,101.0,3.4,26.3,806.0,631.61,478.91
2018,6,21,15,15,895.0,99.0,3.4,26.3,765.0,583.73,442.5
2018,6,21,15,30,884.0,97.0,3.4,26.3,724.0,535.61,404.99
2018,6,21,15,45,872.0,94.0,3.3,25.8,679.5,486.1,366.02
2018,6,21,16,0,860.0,91.0,3.2,25.3,635.0,436.85,326.13
2018,6,21,16,15,843.5,88.0,3.1,24.95,587.0,382.3,281.11
2018,6,21,16,30,827.0,85.0,3.0,24.6,539.0,332.87,239.0
2018,6,21,16,45,803.0,82.0,2.95,24.25,488.0,282.77,196.06
2018,6,21,17,0,779.0,79.0,2.9,23.9,437.0,234.92,154.97
2018,6,21,17,15,747.5,75.0,2.8,23.2,385.5,187.34,115.56
2018,6,21,17,30,716.0,71.0,2.7,22.5,334.0,143.09,81.18
