Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,45,671.5,66.0,2.6,21.85,283.0,96.98,50.02
2018,6,21,18,0,627.0,61.0,2.5,21.2,232.0,58.83,31.85
2018,6,21,18,15,558.5,54.5,2.2,20.2,183.5,37.8,27.36
2018,6,21,18,30,490.0,48.0,1.9,19.2,135.0,35.05,24.77
2018,6,21,18,45,384.0,39.0,1.55,18.2,94.5,29.78,19.71
2018,6,21,19,0,278.0,30.0,1.2,17.2,54.0,24.2,12.3
2018,6,21,19,15,155.5,17.5,1.2,16.7,29.5,17.2,0.0
2018,6,21,19,30,33.0,5.0,1.2,16.2,5.0,4.91,0.0
2018,6,21,19,45,16.5,2.5,1.2,15.65,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.5,12.75,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.6,13.2,16.0,35.91,0.0
2018,6,22,5,15,218.5,25.5,1.7,13.85,47.5,106.99,52.54
2018,6,22,5,30,346.0,38.0,1.8,14.5,79.0,179.2,132.38
2018,6,22,5,45,436.0,46.5,1.9,15.15,122.5,240.92,187.73
2018,6,22,6,0,526.0,55.0,2.0,15.8,166.0,310.79,248.21
2018,6,22,6,15,585.0,61.5,1.95,16.6,215.5,371.1,299.52
2018,6,22,6,30,644.0,68.0,1.9,17.4,265.0,436.08,352.61
2018,6,22,6,45,685.0,72.5,1.8,18.2,316.5,492.68,396.95
2018,6,22,7,0,726.0,77.0,1.7,19.0,368.0,549.51,439.59
2018,6,22,7,15,755.5,81.5,1.6,20.0,420.0,603.33,477.63
2018,6,22,7,30,785.0,86.0,1.5,21.0,472.0,658.02,514.02
2018,6,22,7,45,807.5,89.0,1.4,22.05,522.5,706.43,543.32
2018,6,22,8,0,830.0,92.0,1.3,23.1,573.0,754.63,571.36
2018,6,22,8,15,847.5,94.5,1.35,23.95,620.5,797.76,597.1
2018,6,22,8,30,865.0,97.0,1.4,24.8,668.0,834.88,618.37
2018,6,22,8,45,878.5,99.0,1.4,25.65,712.5,871.62,638.48
2018,6,22,9,0,892.0,101.0,1.4,26.5,757.0,906.67,657.13
2018,6,22,9,15,900.0,104.0,1.45,27.35,795.5,935.91,672.47
2018,6,22,9,30,908.0,107.0,1.5,28.2,834.0,962.82,686.24
2018,6,22,9,45,913.5,110.0,1.55,29.0,867.5,984.88,697.05
2018,6,22,10,0,919.0,113.0,1.6,29.8,901.0,1004.24,706.21
2018,6,22,10,15,925.0,114.0,1.65,30.55,928.5,1019.2,712.83
2018,6,22,10,30,931.0,115.0,1.7,31.3,956.0,1031.32,717.79
2018,6,22,10,45,935.5,116.0,1.75,32.05,977.0,1039.05,720.18
2018,6,22,11,0,940.0,117.0,1.8,32.8,998.0,1043.77,720.87
2018,6,22,11,15,943.0,117.5,1.9,33.25,1012.0,1043.5,720.21
2018,6,22,11,30,946.0,118.0,2.0,33.7,1026.0,1040.19,717.82
2018,6,22,11,45,947.0,117.5,2.05,34.2,1031.5,1030.97,711.19
2018,6,22,12,0,948.0,117.0,2.1,34.7,1037.0,1018.84,702.93
2018,6,22,12,15,945.0,118.0,2.2,34.85,1034.0,1001.57,693.18
2018,6,22,12,30,942.0,119.0,2.3,35.0,1031.0,981.65,681.8
2018,6,22,12,45,939.0,119.5,2.45,35.1,1021.5,958.69,669.09
2018,6,22,13,0,936.0,120.0,2.6,35.2,1012.0,933.28,654.68
2018,6,22,13,15,932.5,119.5,2.7,35.15,996.0,904.16,637.77
2018,6,22,13,30,929.0,119.0,2.8,35.1,980.0,872.85,619.3
2018,6,22,13,45,924.0,118.0,2.9,35.05,956.5,837.84,598.22
2018,6,22,14,0,919.0,117.0,3.0,35.0,933.0,801.01,575.69
2018,6,22,14,15,912.0,116.0,3.1,34.75,903.5,761.09,551.27
2018,6,22,14,30,905.0,115.0,3.2,34.5,874.0,719.83,525.18
2018,6,22,14,45,895.5,113.0,3.25,34.3,837.5,674.92,494.24
2018,6,22,15,0,886.0,111.0,3.3,34.1,801.0,629.26,461.98
2018,6,22,15,15,874.5,109.0,3.3,34.1,760.0,581.93,427.18
2018,6,22,15,30,863.0,107.0,3.3,34.1,719.0,534.42,391.36
2018,6,22,15,45,847.0,104.0,3.35,33.35,673.0,480.31,351.18
2018,6,22,16,0,831.0,101.0,3.4,32.6,627.0,430.36,312.64
2018,6,22,16,15,811.5,98.0,3.3,32.0,578.5,380.04,272.35
2018,6,22,16,30,792.0,95.0,3.2,31.4,530.0,331.18,232.27
2018,6,22,16,45,767.0,91.5,3.15,30.85,479.5,282.05,191.58
2018,6,22,17,0,742.0,88.0,3.1,30.3,429.0,235.3,152.73
2018,6,22,17,15,709.5,83.0,2.95,29.35,378.0,185.0,112.47
2018,6,22,17,30,677.0,78.0,2.8,28.4,327.0,141.37,79.48
2018,6,22,17,45,630.5,72.5,2.6,27.45,276.5,99.78,52.46
2018,6,22,18,0,584.0,67.0,2.4,26.5,226.0,63.11,35.15
2018,6,22,18,15,514.5,59.5,2.05,25.2,178.5,42.1,30.41
2018,6,22,18,30,445.0,52.0,1.7,23.9,131.0,38.71,27.35
2018,6,22,18,45,341.0,42.0,1.4,22.55,91.5,32.67,21.72
2018,6,22,19,0,237.0,32.0,1.1,21.2,52.0,25.05,12.75
2018,6,22,19,15,131.0,18.5,1.1,20.6,28.5,18.18,0.0
2018,6,22,19,30,25.0,5.0,1.1,20.0,5.0,4.91,0.0
2018,6,22,19,45,12.5,2.5,1.1,19.4,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.5,1.3,14.95,7.5,0.0,0.0
2018,6,23,5,0,83.0,13.0,1.4,15.3,15.0,33.81,0.0
2018,6,23,5,15,208.5,25.5,1.5,15.95,46.0,103.58,49.02
2018,6,23,5,30,334.0,38.0,1.6,16.6,77.0,174.73,127.78
2018,6,23,5,45,426.5,46.0,1.7,17.25,120.0,236.29,182.43
2018,6,23,6,0,519.0,54.0,1.8,17.9,163.0,306.17,242.32
2018,6,23,6,15,580.0,59.0,1.75,18.75,211.5,365.31,292.19
2018,6,23,6,30,641.0,64.0,1.7,19.6,260.0,429.29,343.97
2018,6,23,6,45,685.0,68.0,1.65,20.45,312.0,484.67,387.14
2018,6,23,7,0,729.0,72.0,1.6,21.3,364.0,545.21,432.3
2018,6,23,7,15,759.5,75.5,1.7,22.5,415.5,598.63,470.51
2018,6,23,7,30,790.0,79.0,1.8,23.7,467.0,653.02,507.23
2018,6,23,7,45,813.0,81.0,1.85,24.85,517.0,700.82,537.13
2018,6,23,8,0,836.0,83.0,1.9,26.0,567.0,743.84,562.93
2018,6,23,8,15,852.0,85.0,2.0,26.9,613.5,785.36,588.09
2018,6,23,8,30,868.0,87.0,2.1,27.8,660.0,825.78,612.06
2018,6,23,8,45,881.0,89.0,2.2,28.7,703.5,862.3,633.05
2018,6,23,9,0,894.0,91.0,2.3,29.6,747.0,897.09,652.65
2018,6,23,9,15,903.5,92.5,2.4,30.35,786.0,926.24,668.77
2018,6,23,9,30,913.0,94.0,2.5,31.1,825.0,953.13,683.37
2018,6,23,9,45,921.0,95.0,2.55,31.85,858.5,975.65,694.67
2018,6,23,10,0,929.0,96.0,2.6,32.6,892.0,995.58,704.33
2018,6,23,10,15,934.0,98.0,2.65,33.25,919.5,1010.95,711.43
2018,6,23,10,30,939.0,100.0,2.7,33.9,947.0,1023.4,716.8
2018,6,23,10,45,942.5,101.0,2.8,34.6,967.5,1030.38,719.17
2018,6,23,11,0,946.0,102.0,2.9,35.3,988.0,1034.33,719.79
2018,6,23,11,15,948.5,102.0,2.95,35.6,1001.5,1033.24,718.17
2018,6,23,11,30,951.0,102.0,3.0,35.9,1015.0,1029.13,714.84
2018,6,23,11,45,951.5,103.5,3.05,36.2,1021.5,1021.56,709.5
2018,6,23,12,0,952.0,105.0,3.1,36.5,1028.0,1011.04,702.45
2018,6,23,12,15,951.0,105.0,3.15,36.6,1026.5,994.77,692.52
2018,6,23,12,30,950.0,105.0,3.2,36.7,1025.0,975.75,680.96
2018,6,23,12,45,947.0,105.5,3.3,36.8,1015.5,952.77,667.27
2018,6,23,13,0,944.0,106.0,3.4,36.9,1006.0,927.31,651.97
2018,6,23,13,15,940.5,106.0,3.45,36.85,990.0,898.57,634.63
2018,6,23,13,30,937.0,106.0,3.5,36.8,974.0,867.6,615.76
2018,6,23,13,45,933.0,105.0,3.5,36.7,951.5,833.22,594.42
2018,6,23,14,0,929.0,104.0,3.5,36.6,929.0,796.93,571.69
2018,6,23,14,15,923.0,103.0,3.5,36.45,900.0,757.45,546.77
2018,6,23,14,30,917.0,102.0,3.5,36.3,871.0,716.54,520.63
2018,6,23,14,45,908.5,100.5,3.5,36.1,835.5,672.32,490.1
2018,6,23,15,0,900.0,99.0,3.5,35.9,800.0,627.23,458.14
2018,6,23,15,15,889.0,97.5,3.5,35.9,759.5,580.09,423.56
2018,6,23,15,30,878.0,96.0,3.5,35.9,719.0,532.71,387.94
2018,6,23,15,45,865.0,93.5,3.4,35.3,674.5,483.47,350.78
2018,6,23,16,0,852.0,91.0,3.3,34.7,630.0,434.57,312.77
2018,6,23,16,15,834.5,88.0,3.25,34.2,582.0,380.03,269.66
2018,6,23,16,30,817.0,85.0,3.2,33.7,534.0,330.7,229.35
2018,6,23,16,45,793.0,82.0,3.15,33.2,483.5,281.05,188.38
2018,6,23,17,0,769.0,79.0,3.1,32.7,433.0,233.65,149.12
2018,6,23,17,15,737.0,74.5,2.95,31.7,381.5,185.98,111.09
2018,6,23,17,30,705.0,70.0,2.8,30.7,330.0,141.67,77.79
2018,6,23,17,45,660.0,65.5,2.7,29.75,279.5,96.47,48.2
2018,6,23,18,0,615.0,61.0,2.6,28.8,229.0,59.19,30.92
2018,6,23,18,15,548.5,54.0,2.45,27.4,181.0,37.29,26.04
2018,6,23,18,30,482.0,47.0,2.3,26.0,133.0,34.06,23.17
2018,6,23,18,45,379.0,38.0,2.2,24.65,93.0,28.75,18.26
2018,6,23,19,0,276.0,29.0,2.1,23.3,53.0,23.1,11.24
2018,6,23,19,15,155.0,17.0,2.2,22.6,29.0,16.71,0.0
2018,6,23,19,30,34.0,5.0,2.3,21.9,5.0,4.91,0.0
2018,6,23,19,45,17.0,2.5,2.45,21.25,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.8,15.3,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,2.9,15.5,13.0,26.98,0.0
2018,6,24,5,15,155.0,25.0,2.95,16.0,40.5,86.63,39.25
2018,6,24,5,30,246.0,39.0,3.0,16.5,68.0,144.9,105.99
2018,6,24,5,45,319.5,52.0,3.1,16.95,108.0,199.32,154.7
2018,6,24,6,0,393.0,65.0,3.2,17.4,148.0,260.77,208.12
2018,6,24,6,15,449.0,75.0,3.25,18.0,193.5,316.69,256.23
2018,6,24,6,30,505.0,85.0,3.3,18.6,239.0,380.31,309.13
2018,6,24,6,45,546.5,93.5,3.3,19.2,288.0,435.91,354.08
2018,6,24,7,0,588.0,102.0,3.3,19.8,337.0,494.15,399.65
2018,6,24,7,15,622.0,108.0,3.3,20.4,386.5,547.0,439.68
2018,6,24,7,30,656.0,114.0,3.3,21.0,436.0,601.29,479.6
2018,6,24,7,45,683.0,119.0,3.3,21.65,485.0,650.45,514.46
2018,6,24,8,0,710.0,124.0,3.3,22.3,534.0,699.96,547.77
2018,6,24,8,15,731.0,127.5,3.35,22.85,580.5,743.02,575.92
2018,6,24,8,30,752.0,131.0,3.4,23.4,627.0,785.51,603.24
2018,6,24,8,45,769.5,134.5,3.4,23.95,671.0,821.22,625.14
2018,6,24,9,0,787.0,138.0,3.4,24.5,715.0,858.7,648.0
2018,6,24,9,15,806.0,137.5,3.4,24.95,756.0,891.72,667.77
2018,6,24,9,30,825.0,137.0,3.4,25.4,797.0,923.1,686.26
2018,6,24,9,45,842.5,134.5,3.45,25.9,832.5,949.04,701.16
2018,6,24,10,0,860.0,132.0,3.5,26.4,868.0,967.3,710.96
2018,6,24,10,15,868.0,133.5,3.5,26.75,896.5,984.02,719.91
2018,6,24,10,30,876.0,135.0,3.5,27.1,925.0,998.09,727.18
2018,6,24,10,45,881.0,136.0,3.5,27.4,946.0,1005.97,730.64
2018,6,24,11,0,886.0,137.0,3.5,27.7,967.0,1011.03,732.41
2018,6,24,11,15,889.5,137.0,3.55,27.9,980.5,1010.76,731.5
2018,6,24,11,30,893.0,137.0,3.6,28.1,994.0,1007.64,728.9
2018,6,24,11,45,895.5,137.5,3.65,28.25,1001.5,1001.2,724.42
2018,6,24,12,0,898.0,138.0,3.7,28.4,1009.0,991.97,718.25
2018,6,24,12,15,901.0,135.5,3.7,28.45,1008.5,977.6,708.79
2018,6,24,12,30,904.0,133.0,3.7,28.5,1008.0,960.56,697.71
2018,6,24,12,45,906.0,130.0,3.7,28.55,1000.5,939.54,684.07
2018,6,24,13,0,908.0,127.0,3.7,28.6,993.0,915.98,668.81
2018,6,24,13,15,904.0,126.5,3.75,28.55,976.5,887.2,650.62
2018,6,24,13,30,900.0,126.0,3.8,28.5,960.0,856.33,630.95
2018,6,24,13,45,894.5,125.0,3.8,28.4,937.0,821.85,608.6
2018,6,24,14,0,889.0,124.0,3.8,28.3,914.0,785.66,584.95
2018,6,24,14,15,881.5,123.0,3.8,28.05,884.5,746.47,559.36
2018,6,24,14,30,874.0,122.0,3.8,27.8,855.0,706.04,531.95
2018,6,24,14,45,863.5,120.0,3.85,27.55,819.0,661.73,500.3
2018,6,24,15,0,853.0,118.0,3.9,27.3,783.0,616.79,467.43
2018,6,24,15,15,841.0,115.5,3.9,27.3,742.5,567.08,429.77
2018,6,24,15,30,829.0,113.0,3.9,27.3,702.0,520.08,393.13
2018,6,24,15,45,813.0,110.0,3.9,26.55,657.0,470.95,355.09
2018,6,24,16,0,797.0,107.0,3.9,25.8,612.0,422.57,316.45
2018,6,24,16,15,775.0,104.5,3.9,25.25,564.0,373.38,275.97
2018,6,24,16,30,753.0,102.0,3.9,24.7,516.0,325.92,235.98
2018,6,24,16,45,726.0,98.0,3.9,24.15,466.0,274.33,192.44
2018,6,24,17,0,699.0,94.0,3.9,23.6,416.0,228.43,153.37
2018,6,24,17,15,663.5,89.0,3.85,22.9,365.5,182.95,115.9
2018,6,24,17,30,628.0,84.0,3.8,22.2,315.0,141.14,83.48
2018,6,24,17,45,580.0,77.0,3.75,21.5,265.5,100.46,56.11
2018,6,24,18,0,532.0,70.0,3.7,20.8,216.0,64.82,38.15
2018,6,24,18,15,464.5,62.0,3.6,20.05,170.5,44.23,32.97
2018,6,24,18,30,397.0,54.0,3.5,19.3,125.0,40.51,29.47
2018,6,24,18,45,304.0,42.5,3.4,18.6,87.0,32.34,21.85
2018,6,24,19,0,211.0,31.0,3.3,17.9,49.0,24.18,12.45
2018,6,24,19,15,118.0,18.0,3.2,17.5,27.0,17.69,0.0
2018,6,24,19,30,25.0,5.0,3.1,17.1,5.0,4.91,0.0
2018,6,24,19,45,12.5,2.5,3.0,16.75,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.0,14.1,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.1,14.2,12.0,24.16,0.0
2018,6,25,5,15,131.0,25.5,3.2,14.55,38.0,79.88,34.9
2018,6,25,5,30,209.0,40.0,3.3,14.9,64.0,133.3,97.89
2018,6,25,5,45,198.5,46.0,3.4,15.2,77.5,143.89,111.77
2018,6,25,6,0,188.0,52.0,3.5,15.5,91.0,154.06,123.1
2018,6,25,6,15,106.5,66.5,3.5,15.9,90.0,125.43,100.69
2018,6,25,6,30,25.0,81.0,3.5,16.3,89.0,96.64,76.28
2018,6,25,6,45,223.0,101.0,3.45,16.7,189.0,245.94,202.68
2018,6,25,7,0,421.0,121.0,3.4,17.1,289.0,408.51,335.38
2018,6,25,7,15,477.0,129.5,3.35,17.7,344.0,471.33,384.08
2018,6,25,7,30,533.0,138.0,3.3,18.3,399.0,537.71,434.55
2018,6,25,7,45,492.0,166.0,3.25,18.9,426.5,557.92,446.78
2018,6,25,8,0,451.0,194.0,3.2,19.5,454.0,573.57,455.32
2018,6,25,8,15,549.0,180.0,3.2,20.05,523.0,650.32,512.53
2018,6,25,8,30,647.0,166.0,3.2,20.6,592.0,736.4,574.25
2018,6,25,8,45,722.0,148.5,3.2,21.15,653.5,798.56,615.28
2018,6,25,9,0,797.0,131.0,3.2,21.7,715.0,859.65,654.78
2018,6,25,9,15,814.0,131.5,3.2,22.25,755.5,892.19,673.91
2018,6,25,9,30,831.0,132.0,3.2,22.8,796.0,922.98,691.87
2018,6,25,9,45,846.0,130.5,3.25,23.35,831.0,942.15,702.22
2018,6,25,10,0,861.0,129.0,3.3,23.9,866.0,964.92,715.07
2018,6,25,10,15,868.0,130.5,3.35,24.25,893.5,980.74,723.82
2018,6,25,10,30,875.0,132.0,3.4,24.6,921.0,993.91,730.94
2018,6,25,10,45,880.0,132.5,3.5,24.95,941.5,1001.35,734.74
2018,6,25,11,0,885.0,133.0,3.6,25.3,962.0,1005.98,736.83
2018,6,25,11,15,889.0,133.5,3.65,25.4,976.5,1006.77,736.91
2018,6,25,11,30,893.0,134.0,3.7,25.5,991.0,1004.71,735.25
2018,6,25,11,45,895.5,134.0,3.75,25.6,998.0,997.85,730.56
2018,6,25,12,0,898.0,134.0,3.8,25.7,1005.0,988.2,724.17
2018,6,25,12,15,901.0,132.0,3.85,25.65,1005.0,974.37,715.54
2018,6,25,12,30,904.0,130.0,3.9,25.6,1005.0,957.87,705.21
2018,6,25,12,45,907.0,126.0,4.0,25.55,997.5,936.85,692.18
2018,6,25,13,0,910.0,122.0,4.1,25.5,990.0,913.25,677.41
2018,6,25,13,15,907.5,121.0,4.1,25.35,974.5,885.27,659.38
2018,6,25,13,30,905.0,120.0,4.1,25.2,959.0,855.12,639.82
2018,6,25,13,45,900.5,118.5,4.15,25.1,936.0,820.86,617.42
2018,6,25,14,0,896.0,117.0,4.2,25.0,913.0,784.81,593.6
2018,6,25,14,15,890.0,114.5,4.15,24.75,883.5,745.13,566.98
2018,6,25,14,30,884.0,112.0,4.1,24.5,854.0,704.08,538.85
2018,6,25,14,45,876.5,109.5,4.1,24.3,819.5,660.89,507.21
2018,6,25,15,0,869.0,107.0,4.1,24.1,785.0,616.81,474.18
2018,6,25,15,15,858.0,105.0,4.1,24.1,745.0,570.54,438.35
2018,6,25,15,30,847.0,103.0,4.1,24.1,705.0,524.06,401.5
2018,6,25,15,45,834.5,100.0,4.0,23.35,661.5,475.99,363.48
2018,6,25,16,0,822.0,97.0,3.9,22.6,618.0,424.34,321.67
2018,6,25,16,15,807.0,93.0,3.85,22.15,571.5,375.2,280.33
2018,6,25,16,30,792.0,89.0,3.8,21.7,525.0,327.07,238.86
2018,6,25,16,45,770.5,85.0,3.75,21.2,476.0,278.39,196.6
2018,6,25,17,0,749.0,81.0,3.7,20.7,427.0,231.73,155.94
2018,6,25,17,15,718.0,76.5,3.65,20.15,376.5,185.16,116.7
2018,6,25,17,30,687.0,72.0,3.6,19.6,326.0,138.58,79.7
2018,6,25,17,45,643.5,67.0,3.55,19.05,276.5,97.04,51.43
2018,6,25,18,0,600.0,62.0,3.5,18.5,227.0,60.1,33.16
2018,6,25,18,15,535.5,55.0,3.4,17.9,180.0,38.09,27.89
2018,6,25,18,30,471.0,48.0,3.3,17.3,133.0,34.91,24.86
2018,6,25,18,45,371.0,39.5,3.2,16.7,93.5,30.13,20.16
2018,6,25,19,0,271.0,31.0,3.1,16.1,54.0,25.09,13.32
2018,6,25,19,15,153.0,18.0,3.05,15.75,29.5,17.69,0.0
2018,6,25,19,30,35.0,5.0,3.0,15.4,5.0,4.91,0.0
2018,6,25,19,45,17.5,2.5,2.95,15.05,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,4,45,46.0,7.0,2.55,12.55,8.0,0.0,0.0
2018,6,26,5,0,92.0,14.0,2.7,12.8,16.0,36.85,0.0
2018,6,26,5,15,225.0,25.5,2.75,13.4,47.0,107.14,46.09
2018,6,26,5,30,358.0,37.0,2.8,14.0,78.0,181.08,133.28
2018,6,26,5,45,452.0,44.5,2.85,14.55,122.0,243.54,190.14
2018,6,26,6,0,546.0,52.0,2.9,15.1,166.0,314.44,252.2
2018,6,26,6,15,606.0,57.5,2.9,15.75,215.5,374.75,304.58
2018,6,26,6,30,666.0,63.0,2.9,16.4,265.0,439.85,359.03
2018,6,26,6,45,708.5,67.5,2.85,17.05,317.5,496.02,404.49
2018,6,26,7,0,751.0,72.0,2.8,17.7,370.0,557.18,452.0
2018,6,26,7,15,780.0,75.0,2.8,18.4,421.5,609.95,491.44
2018,6,26,7,30,809.0,78.0,2.8,19.1,473.0,663.53,529.24
2018,6,26,7,45,831.5,80.5,2.8,19.85,524.0,712.29,561.48
2018,6,26,8,0,854.0,83.0,2.8,20.6,575.0,756.2,589.45
2018,6,26,8,15,870.5,85.5,2.8,21.2,623.0,799.35,616.64
2018,6,26,8,30,887.0,88.0,2.8,21.8,671.0,841.39,642.53
2018,6,26,8,45,899.5,90.0,2.85,22.45,715.5,878.08,664.54
2018,6,26,9,0,912.0,92.0,2.9,23.1,760.0,912.99,685.09
2018,6,26,9,15,919.5,95.0,2.95,23.65,799.0,942.46,702.05
2018,6,26,9,30,927.0,98.0,3.0,24.2,838.0,969.52,717.34
2018,6,26,9,45,931.5,101.0,3.0,24.8,871.0,991.2,728.49
2018,6,26,10,0,936.0,104.0,3.0,25.4,904.0,1010.11,737.83
2018,6,26,10,15,941.5,105.0,3.1,25.7,931.5,1025.01,746.33
2018,6,26,10,30,947.0,106.0,3.2,26.0,959.0,1037.02,753.07
2018,6,26,10,45,950.0,106.0,3.3,26.3,978.5,1042.57,755.75
2018,6,26,11,0,953.0,106.0,3.4,26.6,998.0,1045.09,756.63
2018,6,26,11,15,955.5,106.5,3.5,26.65,1012.0,1044.57,756.43
2018,6,26,11,30,958.0,107.0,3.6,26.7,1026.0,1041.0,754.36
2018,6,26,11,45,959.5,107.0,3.7,26.75,1032.5,1032.91,749.49
2018,6,26,12,0,961.0,107.0,3.8,26.8,1039.0,1021.85,742.77
2018,6,26,12,15,962.0,106.5,3.9,26.7,1038.5,1006.92,734.03
2018,6,26,12,30,963.0,106.0,4.0,26.6,1038.0,989.15,723.47
2018,6,26,12,45,963.5,104.0,4.05,26.55,1029.5,966.73,709.41
2018,6,26,13,0,964.0,102.0,4.1,26.5,1021.0,941.65,693.58
2018,6,26,13,15,961.0,102.0,4.15,26.35,1005.5,912.92,675.53
2018,6,26,13,30,958.0,102.0,4.2,26.2,990.0,881.87,655.83
2018,6,26,13,45,954.5,100.0,4.25,26.1,966.5,846.38,632.82
2018,6,26,14,0,951.0,98.0,4.3,26.0,943.0,808.89,608.26
2018,6,26,14,15,945.0,97.0,4.3,25.7,913.5,768.71,581.85
2018,6,26,14,30,939.0,96.0,4.3,25.4,884.0,727.03,554.11
2018,6,26,14,45,931.5,94.0,4.3,25.15,848.5,682.17,521.91
2018,6,26,15,0,924.0,92.0,4.3,24.9,813.0,636.32,487.78
2018,6,26,15,15,914.0,90.0,4.3,24.9,772.0,588.3,450.71
2018,6,26,15,30,904.0,88.0,4.3,24.9,731.0,539.91,412.44
2018,6,26,15,45,891.0,86.0,4.25,24.15,686.0,489.96,373.05
2018,6,26,16,0,878.0,84.0,4.2,23.4,641.0,440.33,332.67
2018,6,26,16,15,862.0,81.0,4.1,22.85,592.5,389.23,289.75
2018,6,26,16,30,846.0,78.0,4.0,22.3,544.0,339.14,246.66
2018,6,26,16,45,824.0,75.0,3.95,21.75,493.0,284.33,199.45
2018,6,26,17,0,802.0,72.0,3.9,21.2,442.0,235.81,157.09
2018,6,26,17,15,772.0,68.5,3.8,20.6,390.5,187.67,116.34
2018,6,26,17,30,742.0,65.0,3.7,20.0,339.0,142.68,80.59
2018,6,26,17,45,699.5,60.0,3.6,19.35,287.5,98.71,50.63
2018,6,26,18,0,657.0,55.0,3.5,18.7,236.0,59.32,31.28
2018,6,26,18,15,593.5,50.0,3.4,18.1,188.0,33.9,24.19
2018,6,26,18,30,530.0,45.0,3.3,17.5,140.0,32.23,22.51
2018,6,26,18,45,429.0,37.5,3.15,16.85,99.0,28.22,18.53
2018,6,26,19,0,328.0,30.0,3.0,16.2,58.0,24.05,12.57
2018,6,26,19,15,188.0,18.0,2.95,15.85,32.0,17.69,0.0
2018,6,26,19,30,48.0,6.0,2.9,15.5,6.0,5.9,0.0
2018,6,26,19,45,24.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,5.5,3.05,13.05,6.5,0.0,0.0
2018,6,27,5,0,62.0,11.0,3.1,13.1,13.0,26.31,0.0
2018,6,27,5,15,159.5,25.0,3.15,13.45,40.5,87.08,34.95
2018,6,27,5,30,257.0,39.0,3.2,13.8,68.0,148.25,108.96
2018,6,27,5,45,361.5,47.5,3.2,14.15,110.0,210.91,165.05
2018,6,27,6,0,466.0,56.0,3.2,14.5,152.0,283.38,228.24
2018,6,27,6,15,317.5,79.5,3.2,15.05,153.0,257.32,210.25
2018,6,27,6,30,169.0,103.0,3.2,15.6,154.0,211.61,173.22
2018,6,27,6,45,440.0,90.5,3.15,16.15,257.0,366.38,302.54
2018,6,27,7,0,711.0,78.0,3.1,16.7,360.0,541.06,442.34
2018,6,27,7,15,757.0,78.0,3.1,17.3,415.0,597.67,485.01
2018,6,27,7,30,803.0,78.0,3.1,17.9,470.0,658.75,529.4
2018,6,27,7,45,826.5,80.5,3.1,18.5,521.0,708.04,562.7
2018,6,27,8,0,850.0,83.0,3.1,19.1,572.0,752.57,591.82
2018,6,27,8,15,866.5,85.5,3.15,19.7,620.0,795.61,619.58
2018,6,27,8,30,883.0,88.0,3.2,20.3,668.0,837.55,646.09
2018,6,27,8,45,896.0,90.0,3.2,20.85,712.5,874.6,668.62
2018,6,27,9,0,909.0,92.0,3.2,21.4,757.0,909.89,689.66
2018,6,27,9,15,910.5,97.5,3.25,21.85,794.0,936.62,705.27
2018,6,27,9,30,912.0,103.0,3.3,22.3,831.0,960.67,719.06
2018,6,27,9,45,909.0,111.5,3.35,22.7,862.5,980.89,730.43
2018,6,27,10,0,906.0,120.0,3.4,23.1,894.0,998.05,739.81
2018,6,27,10,15,912.0,120.5,3.5,23.4,921.0,1012.49,748.13
2018,6,27,10,30,918.0,121.0,3.6,23.7,948.0,1024.14,754.7
2018,6,27,10,45,922.0,122.0,3.65,24.0,968.5,1031.47,758.18
2018,6,27,11,0,926.0,123.0,3.7,24.3,989.0,1035.84,759.85
2018,6,27,11,15,929.5,123.5,3.8,24.3,1003.5,1036.23,760.3
2018,6,27,11,30,933.0,124.0,3.9,24.3,1018.0,1033.63,758.91
2018,6,27,11,45,935.0,123.5,4.0,24.35,1024.5,1025.63,753.93
2018,6,27,12,0,937.0,123.0,4.1,24.4,1031.0,1014.72,747.14
2018,6,27,12,15,936.5,123.0,4.15,24.3,1030.0,999.11,737.43
2018,6,27,12,30,936.0,123.0,4.2,24.2,1029.0,980.8,726.0
2018,6,27,12,45,934.5,122.0,4.3,24.05,1020.0,958.02,712.0
2018,6,27,13,0,933.0,121.0,4.4,23.9,1011.0,932.74,696.27
2018,6,27,13,15,931.0,120.0,4.45,23.7,995.5,904.64,678.43
2018,6,27,13,30,929.0,119.0,4.5,23.5,980.0,874.26,659.03
2018,6,27,13,45,925.5,116.5,4.5,23.3,957.0,839.15,635.95
2018,6,27,14,0,922.0,114.0,4.5,23.1,934.0,802.13,611.36
2018,6,27,14,15,915.0,113.0,4.55,22.8,904.0,762.21,585.0
2018,6,27,14,30,908.0,112.0,4.6,22.5,874.0,720.92,557.11
2018,6,27,14,45,900.5,109.0,4.6,22.2,838.5,676.33,524.34
2018,6,27,15,0,893.0,106.0,4.6,21.9,803.0,630.81,490.08
2018,6,27,15,15,881.5,104.0,4.6,21.9,762.0,583.23,452.83
2018,6,27,15,30,870.0,102.0,4.6,21.9,721.0,535.45,414.54
2018,6,27,15,45,857.5,99.0,4.6,21.05,676.5,486.32,375.53
2018,6,27,16,0,845.0,96.0,4.6,20.2,632.0,433.58,332.55
2018,6,27,16,15,829.0,92.0,4.6,19.7,584.0,382.95,289.52
2018,6,27,16,30,813.0,88.0,4.6,19.2,536.0,333.42,246.39
2018,6,27,16,45,791.0,84.5,4.55,18.7,486.0,284.0,202.85
2018,6,27,17,0,769.0,81.0,4.5,18.2,436.0,236.62,161.0
2018,6,27,17,15,737.0,76.0,4.45,17.65,384.0,188.42,119.89
2018,6,27,17,30,705.0,71.0,4.4,17.1,332.0,143.57,83.91
2018,6,27,17,45,659.5,66.0,4.35,16.55,281.0,97.76,51.9
2018,6,27,18,0,614.0,61.0,4.3,16.0,230.0,59.95,32.96
2018,6,27,18,15,546.5,55.0,4.2,15.5,182.5,38.06,28.16
2018,6,27,18,30,479.0,49.0,4.1,15.0,135.0,35.79,25.89
2018,6,27,18,45,376.0,40.0,3.95,14.55,95.0,30.58,20.76
2018,6,27,19,0,273.0,31.0,3.8,14.1,55.0,25.06,13.49
2018,6,27,19,15,153.5,18.5,3.7,13.85,30.5,18.18,0.0
2018,6,27,19,30,34.0,6.0,3.6,13.6,6.0,5.9,0.0
2018,6,27,19,45,17.0,3.0,3.55,13.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.0,6.0,3.55,14.05,6.5,0.0,0.0
2018,6,28,5,0,42.0,12.0,3.6,14.2,13.0,22.25,0.0
2018,6,28,5,15,142.0,27.0,3.7,14.55,41.0,84.22,31.53
2018,6,28,5,30,242.0,42.0,3.8,14.9,69.0,146.85,107.43
2018,6,28,5,45,338.0,51.5,3.85,15.25,109.5,204.94,159.78
2018,6,28,6,0,434.0,61.0,3.9,15.6,150.0,274.3,220.29
2018,6,28,6,15,499.5,68.0,3.9,16.05,197.5,334.15,272.44
2018,6,28,6,30,565.0,75.0,3.9,16.5,245.0,399.24,327.51
2018,6,28,6,45,613.0,79.5,3.95,17.0,295.0,456.43,374.74
2018,6,28,7,0,661.0,84.0,4.0,17.5,345.0,516.75,422.99
2018,6,28,7,15,696.5,88.0,3.95,17.95,396.5,571.12,465.01
2018,6,28,7,30,732.0,92.0,3.9,18.4,448.0,624.65,505.2
2018,6,28,7,45,759.5,94.0,3.9,18.85,498.0,673.75,539.65
2018,6,28,8,0,787.0,96.0,3.9,19.3,548.0,723.09,573.4
2018,6,28,8,15,807.5,98.0,3.9,19.7,595.5,766.79,602.48
2018,6,28,8,30,828.0,100.0,3.9,20.1,643.0,809.74,630.57
2018,6,28,8,45,844.0,101.5,3.9,20.5,687.5,842.18,650.78
2018,6,28,9,0,860.0,103.0,3.9,20.9,732.0,878.2,673.37
2018,6,28,9,15,871.5,104.5,3.9,21.2,771.0,908.46,691.96
2018,6,28,9,30,883.0,106.0,3.9,21.5,810.0,936.66,709.03
2018,6,28,9,45,892.0,107.0,3.85,21.85,843.5,959.72,722.09
2018,6,28,10,0,901.0,108.0,3.8,22.2,877.0,980.3,733.45
2018,6,28,10,15,907.0,109.0,3.85,22.45,904.5,995.36,742.05
2018,6,28,10,30,913.0,110.0,3.9,22.7,932.0,1007.65,748.91
2018,6,28,10,45,917.5,111.0,3.9,22.95,953.0,1015.6,752.66
2018,6,28,11,0,922.0,112.0,3.9,23.2,974.0,1020.61,754.59
2018,6,28,11,15,925.0,112.5,3.95,23.3,988.0,1020.68,754.14
2018,6,28,11,30,928.0,113.0,4.0,23.4,1002.0,1017.77,751.88
2018,6,28,11,45,928.0,113.0,4.0,23.5,1007.0,1008.51,745.22
2018,6,28,12,0,928.0,113.0,4.0,23.6,1012.0,996.41,736.81
2018,6,28,12,15,929.0,112.0,4.0,23.55,1011.5,981.5,727.07
2018,6,28,12,30,930.0,111.0,4.0,23.5,1011.0,963.86,715.59
2018,6,28,12,45,930.0,109.5,4.05,23.5,1003.0,942.18,701.6
2018,6,28,13,0,930.0,108.0,4.1,23.5,995.0,917.95,685.89
2018,6,28,13,15,927.0,107.0,4.05,23.4,979.0,889.18,666.82
2018,6,28,13,30,924.0,106.0,4.0,23.3,963.0,858.19,646.21
2018,6,28,13,45,919.5,105.5,4.0,23.25,940.5,824.4,623.68
2018,6,28,14,0,915.0,105.0,4.0,23.2,918.0,788.75,599.73
2018,6,28,14,15,908.5,104.0,4.0,23.0,889.0,749.5,573.39
2018,6,28,14,30,902.0,103.0,4.0,22.8,860.0,708.86,545.81
2018,6,28,14,45,893.5,101.5,3.95,22.65,825.0,665.28,513.52
2018,6,28,15,0,885.0,100.0,3.9,22.5,790.0,620.85,479.83
2018,6,28,15,15,874.5,97.5,3.9,22.5,750.0,573.76,443.24
2018,6,28,15,30,864.0,95.0,3.9,22.5,710.0,526.39,405.55
2018,6,28,15,45,849.5,93.0,3.85,21.9,665.5,477.53,366.56
2018,6,28,16,0,835.0,91.0,3.8,21.3,621.0,429.16,326.81
2018,6,28,16,15,816.5,88.5,3.8,20.85,573.5,375.46,281.87
2018,6,28,16,30,798.0,86.0,3.8,20.4,526.0,327.05,240.04
2018,6,28,16,45,773.0,83.0,3.75,20.0,476.0,277.97,197.2
2018,6,28,17,0,748.0,80.0,3.7,19.6,426.0,231.23,156.32
2018,6,28,17,15,714.0,76.0,3.65,18.95,375.0,184.57,116.97
2018,6,28,17,30,680.0,72.0,3.6,18.3,324.0,138.19,80.08
2018,6,28,17,45,631.5,68.0,3.55,17.7,274.0,97.35,52.33
2018,6,28,18,0,583.0,64.0,3.5,17.1,224.0,61.61,34.79
2018,6,28,18,15,513.0,57.5,3.45,16.5,177.5,40.19,29.92
2018,6,28,18,30,443.0,51.0,3.4,15.9,131.0,37.61,27.39
2018,6,28,18,45,337.5,41.5,3.3,15.35,91.5,32.02,21.92
2018,6,28,19,0,232.0,32.0,3.2,14.8,52.0,25.0,13.42
2018,6,28,19,15,128.5,18.5,3.2,14.6,28.5,18.18,0.0
2018,6,28,19,30,25.0,5.0,3.2,14.4,5.0,4.91,0.0
2018,6,28,19,45,12.5,2.5,3.25,14.15,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,4,45,41.5,6.0,1.95,13.1,7.0,0.0,0.0
2018,6,29,5,0,83.0,12.0,2.1,13.3,14.0,32.38,0.0
2018,6,29,5,15,207.5,23.5,2.15,13.85,43.0,98.63,34.63
2018,6,29,5,30,332.0,35.0,2.2,14.4,72.0,169.08,123.09
2018,6,29,5,45,422.5,43.0,2.2,14.95,114.0,229.04,177.8
2018,6,29,6,0,513.0,51.0,2.2,15.5,156.0,297.31,237.33
2018,6,29,6,15,572.5,56.5,2.2,16.15,204.0,355.71,287.84
2018,6,29,6,30,632.0,62.0,2.2,16.8,252.0,418.91,340.5
2018,6,29,6,45,674.0,66.5,2.15,17.5,302.5,473.27,384.22
2018,6,29,7,0,716.0,71.0,2.1,18.2,353.0,532.61,429.96
2018,6,29,7,15,746.0,74.5,2.15,18.95,404.0,585.18,469.16
2018,6,29,7,30,776.0,78.0,2.2,19.7,455.0,638.72,507.15
2018,6,29,7,45,799.0,80.5,2.2,20.45,504.5,686.67,538.68
2018,6,29,8,0,822.0,83.0,2.2,21.2,554.0,734.51,569.35
2018,6,29,8,15,839.0,85.0,2.25,22.05,601.0,771.89,592.06
2018,6,29,8,30,856.0,87.0,2.3,22.9,648.0,812.91,616.96
2018,6,29,8,45,870.0,89.0,2.4,23.7,692.0,850.13,639.31
2018,6,29,9,0,884.0,91.0,2.5,24.5,736.0,885.73,660.3
2018,6,29,9,15,892.0,94.0,2.6,25.15,775.0,915.15,677.35
2018,6,29,9,30,900.0,97.0,2.7,25.8,814.0,942.27,692.81
2018,6,29,9,45,904.0,100.5,2.85,26.45,846.5,963.7,704.9
2018,6,29,10,0,908.0,104.0,3.0,27.1,879.0,982.42,715.25
2018,6,29,10,15,914.0,105.0,3.05,27.6,906.5,997.64,722.98
2018,6,29,10,30,920.0,106.0,3.1,28.1,934.0,1010.06,729.0
2018,6,29,10,45,923.5,107.0,3.2,28.6,954.5,1017.14,732.08
2018,6,29,11,0,927.0,108.0,3.3,29.1,975.0,1021.26,733.39
2018,6,29,11,15,929.5,108.0,3.35,29.5,988.0,1020.4,731.54
2018,6,29,11,30,932.0,108.0,3.4,29.9,1001.0,1016.56,727.94
2018,6,29,11,45,933.0,108.5,3.45,30.25,1007.5,1008.82,722.11
2018,6,29,12,0,934.0,109.0,3.5,30.6,1014.0,998.18,714.56
2018,6,29,12,15,932.5,110.0,3.6,30.75,1013.0,982.84,705.0
2018,6,29,12,30,931.0,111.0,3.7,30.9,1012.0,964.82,693.76
2018,6,29,12,45,927.0,112.0,3.75,31.05,1002.5,941.94,679.08
2018,6,29,13,0,923.0,113.0,3.8,31.2,993.0,916.67,662.86
2018,6,29,13,15,920.5,112.0,3.85,31.15,977.5,888.49,645.23
2018,6,29,13,30,918.0,111.0,3.9,31.1,962.0,858.09,626.05
2018,6,29,13,45,913.5,110.0,3.95,31.05,939.5,824.01,604.27
2018,6,29,14,0,909.0,109.0,4.0,31.0,917.0,788.09,581.09
2018,6,29,14,15,903.5,107.5,4.05,30.8,888.5,749.3,556.07
2018,6,29,14,30,898.0,106.0,4.1,30.6,860.0,709.06,529.74
2018,6,29,14,45,890.5,103.5,4.1,30.4,825.0,665.36,498.53
2018,6,29,15,0,883.0,101.0,4.1,30.2,790.0,620.74,465.93
2018,6,29,15,15,872.0,99.0,4.1,30.2,750.0,573.9,430.54
2018,6,29,15,30,861.0,97.0,4.1,30.2,710.0,526.82,394.11
2018,6,29,15,45,848.0,94.5,4.0,29.6,666.0,478.33,356.47
2018,6,29,16,0,835.0,92.0,3.9,29.0,622.0,430.19,318.0
2018,6,29,16,15,818.5,88.5,3.8,28.45,574.5,376.33,274.26
2018,6,29,16,30,802.0,85.0,3.7,27.9,527.0,327.57,233.36
2018,6,29,16,45,779.5,81.0,3.6,27.4,477.0,278.07,191.41
2018,6,29,17,0,757.0,77.0,3.5,26.9,427.0,230.66,151.1
2018,6,29,17,15,726.0,73.0,3.35,26.15,376.5,184.05,112.74
2018,6,29,17,30,695.0,69.0,3.2,25.4,326.0,140.68,79.16
2018,6,29,17,45,652.0,64.0,3.0,24.6,276.5,95.63,48.68
2018,6,29,18,0,609.0,59.0,2.8,23.8,227.0,58.19,30.48
2018,6,29,18,15,544.5,53.0,2.6,22.85,180.0,36.34,25.78
2018,6,29,18,30,480.0,47.0,2.4,21.9,133.0,33.96,23.55
2018,6,29,18,45,380.5,38.5,2.15,20.9,93.5,29.13,18.95
2018,6,29,19,0,281.0,30.0,1.9,19.9,54.0,24.02,12.34
2018,6,29,19,15,158.5,17.5,2.0,19.4,29.5,17.2,0.0
2018,6,29,19,30,36.0,5.0,2.1,18.9,5.0,4.91,0.0
2018,6,29,19,45,18.0,2.5,2.2,18.35,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.45,14.35,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.6,14.7,14.0,37.97,0.0
2018,6,30,5,15,242.0,22.5,1.7,15.3,44.0,107.26,34.17
2018,6,30,5,30,378.0,33.0,1.8,15.9,74.0,182.31,131.35
2018,6,30,5,45,467.0,39.5,1.9,16.55,116.5,241.86,186.05
2018,6,30,6,0,556.0,46.0,2.0,17.2,159.0,309.58,244.97
2018,6,30,6,15,613.0,51.0,1.9,18.1,207.5,365.74,293.05
2018,6,30,6,30,670.0,56.0,1.8,19.0,256.0,429.07,344.72
2018,6,30,6,45,709.0,60.0,1.7,19.95,307.0,485.12,388.45
2018,6,30,7,0,748.0,64.0,1.6,20.9,358.0,543.46,431.85
2018,6,30,7,15,776.0,67.0,1.55,22.0,409.0,595.41,468.54
2018,6,30,7,30,804.0,70.0,1.5,23.1,460.0,648.15,503.16
2018,6,30,7,45,825.0,73.0,1.4,24.2,510.0,691.89,529.03
2018,6,30,8,0,846.0,76.0,1.3,25.3,560.0,739.64,556.7
2018,6,30,8,15,861.5,78.0,1.4,26.2,607.0,781.32,581.81
2018,6,30,8,30,877.0,80.0,1.5,27.1,654.0,821.87,605.78
2018,6,30,8,45,889.0,82.5,1.55,28.0,698.0,858.62,626.31
2018,6,30,9,0,901.0,85.0,1.6,28.9,742.0,893.59,645.4
2018,6,30,9,15,910.0,87.0,1.75,29.65,781.0,923.3,662.45
2018,6,30,9,30,919.0,89.0,1.9,30.4,820.0,950.72,677.97
2018,6,30,9,45,926.0,90.0,2.0,31.15,853.5,972.72,689.44
2018,6,30,10,0,933.0,91.0,2.1,31.9,887.0,992.09,699.28
2018,6,30,10,15,937.5,92.0,2.2,32.35,913.5,1006.29,706.79
2018,6,30,10,30,942.0,93.0,2.3,32.8,940.0,1017.59,712.61
2018,6,30,10,45,944.5,94.0,2.45,33.3,960.0,1023.97,715.85
2018,6,30,11,0,947.0,95.0,2.6,33.8,980.0,1027.31,717.29
2018,6,30,11,15,949.0,96.0,2.7,34.0,994.0,1027.1,717.03
2018,6,30,11,30,951.0,97.0,2.8,34.2,1008.0,1023.84,714.98
2018,6,30,11,45,952.0,97.5,2.9,34.45,1014.5,1016.08,710.1
2018,6,30,12,0,953.0,98.0,3.0,34.7,1021.0,1005.36,703.46
2018,6,30,12,15,949.0,100.0,3.05,34.7,1018.5,988.52,693.39
2018,6,30,12,30,945.0,102.0,3.1,34.7,1016.0,968.99,681.7
2018,6,30,12,45,939.0,104.5,3.2,34.7,1006.0,945.57,667.91
2018,6,30,13,0,933.0,107.0,3.3,34.7,996.0,919.77,652.54
2018,6,30,13,15,929.5,106.5,3.35,34.65,980.0,891.01,635.02
2018,6,30,13,30,926.0,106.0,3.4,34.6,964.0,860.05,615.96
2018,6,30,13,45,920.5,106.0,3.45,34.5,941.5,825.9,594.81
2018,6,30,14,0,915.0,106.0,3.5,34.4,919.0,789.95,572.28
2018,6,30,14,15,908.5,104.5,3.55,34.2,890.0,750.25,547.22
2018,6,30,14,30,902.0,103.0,3.6,34.0,861.0,709.16,520.92
2018,6,30,14,45,894.0,102.0,3.6,33.8,826.5,666.36,491.01
2018,6,30,15,0,886.0,101.0,3.6,33.6,792.0,622.66,459.64
2018,6,30,15,15,875.0,99.0,3.6,33.6,752.0,575.68,424.83
2018,6,30,15,30,864.0,97.0,3.6,33.6,712.0,528.46,388.98
2018,6,30,15,45,847.5,95.5,3.65,32.9,667.0,479.09,351.77
2018,6,30,16,0,831.0,94.0,3.7,32.2,622.0,426.45,311.04
2018,6,30,16,15,811.0,91.5,3.7,31.55,573.5,376.31,270.86
2018,6,30,16,30,791.0,89.0,3.7,30.9,525.0,327.65,230.84
2018,6,30,16,45,766.5,85.5,3.7,30.25,475.0,278.57,190.01
2018,6,30,17,0,742.0,82.0,3.7,29.6,425.0,231.78,150.89
2018,6,30,17,15,709.0,78.0,3.6,28.65,374.5,185.55,113.49
2018,6,30,17,30,676.0,74.0,3.5,27.7,324.0,139.37,78.18
2018,6,30,17,45,630.5,68.5,3.4,26.75,274.0,97.67,50.68
2018,6,30,18,0,585.0,63.0,3.3,25.8,224.0,60.76,32.78
2018,6,30,18,15,517.0,56.0,3.15,24.75,177.0,38.88,27.73
2018,6,30,18,30,449.0,49.0,3.0,23.7,130.0,35.76,24.88
2018,6,30,18,45,348.5,39.5,2.8,22.65,91.0,30.08,19.57
2018,6,30,19,0,248.0,30.0,2.6,21.6,52.0,24.02,12.2
2018,6,30,19,15,139.0,17.5,2.6,21.1,28.5,17.2,0.0
2018,6,30,19,30,30.0,5.0,2.6,20.6,5.0,4.91,0.0
2018,6,30,19,45,15.0,2.5,2.6,20.1,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,4,45,29.0,5.0,2.95,15.3,5.5,0.0,0.0
2018,7,1,5,0,58.0,10.0,3.0,15.5,11.0,24.08,0.0
2018,7,1,5,15,154.0,23.0,3.05,16.05,37.0,81.37,21.86
2018,7,1,5,30,250.0,36.0,3.1,16.6,63.0,141.19,101.25
2018,7,1,5,45,330.0,48.0,3.2,17.15,103.0,196.51,151.4
2018,7,1,6,0,410.0,60.0,3.3,17.7,143.0,261.38,207.68
2018,7,1,6,15,469.0,69.0,3.25,18.3,189.0,319.03,257.32
2018,7,1,6,30,528.0,78.0,3.2,18.9,235.0,381.45,309.38
2018,7,1,6,45,570.5,85.5,3.2,19.5,284.0,437.3,354.69
2018,7,1,7,0,613.0,93.0,3.2,20.1,333.0,495.89,400.63
2018,7,1,7,15,645.5,98.5,3.15,20.75,382.5,548.12,440.01
2018,7,1,7,30,678.0,104.0,3.1,21.4,432.0,601.67,479.11
2018,7,1,7,45,703.0,109.0,3.05,22.05,481.0,650.23,513.08
2018,7,1,8,0,728.0,114.0,3.0,22.7,530.0,698.99,545.23
2018,7,1,8,15,748.0,117.5,3.0,23.35,576.5,739.26,570.78
2018,7,1,8,30,768.0,121.0,3.0,24.0,623.0,781.72,597.42
2018,7,1,8,45,783.0,125.0,3.0,24.65,666.5,819.51,620.32
2018,7,1,9,0,798.0,129.0,3.0,25.3,710.0,855.87,641.92
2018,7,1,9,15,814.0,129.0,3.05,25.85,749.5,887.17,660.38
2018,7,1,9,30,830.0,129.0,3.1,26.4,789.0,916.69,677.53
2018,7,1,9,45,844.0,128.5,3.15,27.0,824.0,936.24,687.84
2018,7,1,10,0,858.0,128.0,3.2,27.6,859.0,959.29,700.52
2018,7,1,10,15,865.0,129.0,3.25,28.0,886.5,974.8,708.78
2018,7,1,10,30,872.0,130.0,3.3,28.4,914.0,987.66,715.43
2018,7,1,10,45,877.5,130.5,3.35,28.8,935.0,995.82,719.13
2018,7,1,11,0,883.0,131.0,3.4,29.2,956.0,1001.18,721.15
2018,7,1,11,15,886.0,132.0,3.5,29.45,970.0,1001.75,720.99
2018,7,1,11,30,889.0,133.0,3.6,29.7,984.0,999.45,719.12
