Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,45,891.0,133.0,3.65,29.9,991.0,992.36,714.07
2018,7,1,12,0,893.0,133.0,3.7,30.1,998.0,982.49,707.36
2018,7,1,12,15,890.0,134.5,3.8,30.2,996.0,966.66,697.47
2018,7,1,12,30,887.0,136.0,3.9,30.3,994.0,948.32,686.0
2018,7,1,12,45,881.0,138.5,3.95,30.35,984.5,925.82,671.67
2018,7,1,13,0,875.0,141.0,4.0,30.4,975.0,901.12,655.9
2018,7,1,13,15,871.5,140.5,4.0,30.2,959.5,873.7,638.7
2018,7,1,13,30,868.0,140.0,4.0,30.0,944.0,844.22,620.06
2018,7,1,13,45,862.5,138.5,4.05,29.85,921.5,810.34,598.42
2018,7,1,14,0,857.0,137.0,4.1,29.7,899.0,774.8,575.47
2018,7,1,14,15,850.0,135.0,4.05,29.35,870.0,736.23,550.3
2018,7,1,14,30,843.0,133.0,4.0,29.0,841.0,696.43,522.97
2018,7,1,14,45,833.0,131.0,4.0,28.7,806.0,651.5,490.96
2018,7,1,15,0,823.0,129.0,4.0,28.4,771.0,607.73,459.0
2018,7,1,15,15,810.5,126.5,4.0,28.4,731.5,561.74,424.11
2018,7,1,15,30,798.0,124.0,4.0,28.4,692.0,515.79,388.45
2018,7,1,15,45,783.0,120.0,3.9,27.65,648.0,467.57,351.19
2018,7,1,16,0,768.0,116.0,3.8,26.9,604.0,420.02,313.38
2018,7,1,16,15,749.0,111.5,3.8,26.4,557.0,371.43,273.64
2018,7,1,16,30,730.0,107.0,3.8,25.9,510.0,320.95,231.65
2018,7,1,16,45,705.0,102.5,3.75,25.45,461.5,273.59,191.55
2018,7,1,17,0,680.0,98.0,3.7,25.0,413.0,228.6,153.36
2018,7,1,17,15,646.5,92.0,3.65,24.25,363.0,183.37,116.32
2018,7,1,17,30,613.0,86.0,3.6,23.5,313.0,141.63,84.03
2018,7,1,17,45,566.0,79.0,3.55,22.8,264.0,101.59,57.13
2018,7,1,18,0,519.0,72.0,3.5,22.1,215.0,66.51,39.39
2018,7,1,18,15,452.0,63.5,3.4,21.3,169.5,45.5,33.89
2018,7,1,18,30,385.0,55.0,3.3,20.5,124.0,41.38,30.07
2018,7,1,18,45,292.5,43.0,3.2,19.65,86.0,32.72,22.08
2018,7,1,19,0,200.0,31.0,3.1,18.8,48.0,24.15,12.47
2018,7,1,19,15,111.0,17.5,3.1,18.3,26.0,17.2,0.0
2018,7,1,19,30,22.0,4.0,3.1,17.8,4.0,3.93,0.0
2018,7,1,19,45,11.0,2.0,3.1,17.3,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.5,1.75,14.8,3.5,0.0,0.0
2018,7,2,5,0,27.0,7.0,1.9,15.0,7.0,13.49,0.0
2018,7,2,5,15,83.0,20.5,1.95,15.45,28.0,52.38,10.04
2018,7,2,5,30,139.0,34.0,2.0,15.9,49.0,100.78,71.53
2018,7,2,5,45,180.0,51.5,2.1,16.4,81.0,136.14,104.38
2018,7,2,6,0,221.0,69.0,2.2,16.9,113.0,181.55,144.03
2018,7,2,6,15,161.5,90.0,2.2,17.5,127.0,186.61,149.92
2018,7,2,6,30,102.0,111.0,2.2,18.1,141.0,178.89,143.92
2018,7,2,6,45,138.5,132.5,2.2,18.7,181.5,227.05,183.51
2018,7,2,7,0,175.0,154.0,2.2,19.3,222.0,277.99,224.32
2018,7,2,7,15,175.0,175.0,2.15,19.85,251.0,307.12,246.36
2018,7,2,7,30,175.0,196.0,2.1,20.4,280.0,335.8,267.51
2018,7,2,7,45,183.5,218.5,2.1,20.95,315.0,371.9,294.08
2018,7,2,8,0,192.0,241.0,2.1,21.5,350.0,408.06,320.09
2018,7,2,8,15,337.0,231.5,2.1,22.1,443.5,526.3,410.01
2018,7,2,8,30,482.0,222.0,2.1,22.7,537.0,654.09,502.71
2018,7,2,8,45,573.0,207.0,2.1,23.3,606.0,727.79,553.51
2018,7,2,9,0,664.0,192.0,2.1,23.9,675.0,808.92,607.8
2018,7,2,9,15,651.5,210.5,2.15,24.4,705.5,830.88,619.85
2018,7,2,9,30,639.0,229.0,2.2,24.9,736.0,850.02,630.06
2018,7,2,9,45,616.0,253.0,2.25,25.4,759.0,862.14,635.21
2018,7,2,10,0,593.0,277.0,2.3,25.9,782.0,871.1,638.35
2018,7,2,10,15,602.5,281.5,2.35,26.3,809.0,888.88,648.75
2018,7,2,10,30,612.0,286.0,2.4,26.7,836.0,904.67,657.73
2018,7,2,10,45,620.5,289.5,2.5,27.05,858.0,916.36,664.65
2018,7,2,11,0,629.0,293.0,2.6,27.4,880.0,925.87,670.2
2018,7,2,11,15,634.0,295.0,2.7,27.6,894.0,928.21,671.55
2018,7,2,11,30,639.0,297.0,2.8,27.8,908.0,928.28,671.53
2018,7,2,11,45,642.0,297.5,2.85,28.0,915.0,922.71,667.53
2018,7,2,12,0,645.0,298.0,2.9,28.2,922.0,914.98,662.21
2018,7,2,12,15,646.0,297.0,3.0,28.25,921.5,901.84,654.15
2018,7,2,12,30,647.0,296.0,3.1,28.3,921.0,886.78,644.81
2018,7,2,12,45,645.5,294.0,3.15,28.35,913.5,866.72,631.79
2018,7,2,13,0,644.0,292.0,3.2,28.4,906.0,845.04,617.64
2018,7,2,13,15,640.0,289.0,3.3,28.25,890.5,818.79,601.05
2018,7,2,13,30,636.0,286.0,3.4,28.1,875.0,791.25,583.36
2018,7,2,13,45,628.0,282.0,3.45,27.95,852.0,758.47,561.57
2018,7,2,14,0,620.0,278.0,3.5,27.8,829.0,724.91,538.93
2018,7,2,14,15,610.5,273.0,3.55,27.45,801.0,688.72,514.5
2018,7,2,14,30,601.0,268.0,3.6,27.1,773.0,652.15,489.33
2018,7,2,14,45,589.0,262.0,3.65,26.7,739.5,613.6,462.29
2018,7,2,15,0,577.0,256.0,3.7,26.3,706.0,574.17,434.06
2018,7,2,15,15,561.5,247.5,3.7,26.3,667.0,530.83,401.62
2018,7,2,15,30,546.0,239.0,3.7,26.3,628.0,488.22,369.14
2018,7,2,15,45,527.5,229.5,3.75,25.3,585.5,444.22,336.43
2018,7,2,16,0,509.0,220.0,3.8,24.3,543.0,401.54,303.82
2018,7,2,16,15,488.5,207.5,3.75,23.7,498.0,357.0,268.51
2018,7,2,16,30,468.0,195.0,3.7,23.1,453.0,314.26,234.02
2018,7,2,16,45,442.5,180.5,3.65,22.55,406.0,270.39,198.37
2018,7,2,17,0,417.0,166.0,3.6,22.0,359.0,229.04,164.69
2018,7,2,17,15,385.5,150.0,3.55,21.25,312.0,188.01,132.05
2018,7,2,17,30,354.0,134.0,3.5,20.5,265.0,150.25,103.09
2018,7,2,17,45,316.0,117.0,3.45,19.75,220.5,118.96,81.45
2018,7,2,18,0,278.0,100.0,3.4,19.0,176.0,87.07,61.72
2018,7,2,18,15,232.5,80.5,3.3,18.35,135.5,63.25,49.8
2018,7,2,18,30,187.0,61.0,3.2,17.7,95.0,48.94,36.99
2018,7,2,18,45,137.0,42.5,3.15,17.05,63.5,34.83,24.14
2018,7,2,19,0,87.0,24.0,3.1,16.4,32.0,20.2,9.61
2018,7,2,19,15,47.5,13.0,3.05,16.1,17.0,12.78,0.0
2018,7,2,19,30,8.0,2.0,3.0,15.8,2.0,1.97,0.0
2018,7,2,19,45,4.0,1.0,3.0,15.5,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,19.0,4.5,2.95,14.0,5.0,0.0,0.0
2018,7,3,5,0,38.0,9.0,3.0,14.2,10.0,18.1,0.0
2018,7,3,5,15,136.0,24.0,3.0,14.55,37.0,76.72,13.38
2018,7,3,5,30,234.0,39.0,3.0,14.9,64.0,139.44,100.05
2018,7,3,5,45,328.5,50.5,3.05,15.25,105.0,198.5,153.73
2018,7,3,6,0,423.0,62.0,3.1,15.6,146.0,268.04,214.25
2018,7,3,6,15,487.0,70.5,3.1,16.0,193.5,328.18,266.53
2018,7,3,6,30,551.0,79.0,3.1,16.4,241.0,393.45,321.61
2018,7,3,6,45,597.0,85.5,3.1,16.8,291.5,451.16,369.08
2018,7,3,7,0,643.0,92.0,3.1,17.2,342.0,511.86,417.37
2018,7,3,7,15,680.0,96.0,3.15,17.85,393.5,566.53,459.24
2018,7,3,7,30,717.0,100.0,3.2,18.5,445.0,622.82,501.08
2018,7,3,7,45,746.5,102.5,3.2,19.1,496.0,673.24,536.57
2018,7,3,8,0,776.0,105.0,3.2,19.7,547.0,721.72,568.99
2018,7,3,8,15,797.0,107.0,3.2,20.25,594.5,765.59,597.5
2018,7,3,8,30,818.0,109.0,3.2,20.8,642.0,808.75,625.0
2018,7,3,8,45,836.0,110.5,3.2,21.4,687.0,847.83,649.04
2018,7,3,9,0,854.0,112.0,3.2,22.0,732.0,880.23,668.13
2018,7,3,9,15,863.0,114.5,3.2,22.45,770.5,909.28,685.15
2018,7,3,9,30,872.0,117.0,3.2,22.9,809.0,936.16,700.6
2018,7,3,9,45,877.5,120.5,3.25,23.4,842.0,958.48,713.14
2018,7,3,10,0,883.0,124.0,3.3,23.9,875.0,978.21,723.97
2018,7,3,10,15,890.5,125.0,3.35,24.25,903.5,994.57,733.04
2018,7,3,10,30,898.0,126.0,3.4,24.6,932.0,1008.22,740.41
2018,7,3,10,45,904.5,125.5,3.45,24.95,953.5,1016.56,744.38
2018,7,3,11,0,911.0,125.0,3.5,25.3,975.0,1022.03,746.63
2018,7,3,11,15,914.5,125.5,3.55,25.5,989.5,1022.65,746.28
2018,7,3,11,30,918.0,126.0,3.6,25.7,1004.0,1020.32,744.16
2018,7,3,11,45,920.5,125.5,3.65,25.85,1011.0,1013.1,739.13
2018,7,3,12,0,923.0,125.0,3.7,26.0,1018.0,1003.0,732.34
2018,7,3,12,15,920.5,126.5,3.75,26.05,1016.5,987.33,722.28
2018,7,3,12,30,918.0,128.0,3.8,26.1,1015.0,969.03,710.58
2018,7,3,12,45,913.5,129.5,3.85,26.15,1006.0,946.39,696.03
2018,7,3,13,0,909.0,131.0,3.9,26.2,997.0,921.41,679.94
2018,7,3,13,15,907.0,129.5,3.9,26.15,981.5,893.52,661.86
2018,7,3,13,30,905.0,128.0,3.9,26.1,966.0,863.41,642.24
2018,7,3,13,45,901.5,126.0,3.9,26.1,944.0,829.55,619.86
2018,7,3,14,0,898.0,124.0,3.9,26.1,922.0,793.81,596.07
2018,7,3,14,15,892.0,122.0,3.9,25.95,893.0,754.55,569.99
2018,7,3,14,30,886.0,120.0,3.9,25.8,864.0,713.89,542.19
2018,7,3,14,45,878.0,117.5,3.9,25.65,829.0,670.29,510.48
2018,7,3,15,0,870.0,115.0,3.9,25.5,794.0,625.81,477.42
2018,7,3,15,15,858.0,113.0,3.9,25.5,753.5,578.87,441.46
2018,7,3,15,30,846.0,111.0,3.9,25.5,713.0,528.42,402.14
2018,7,3,15,45,832.0,107.5,3.8,25.05,668.0,478.92,363.0
2018,7,3,16,0,818.0,104.0,3.7,24.6,623.0,429.93,323.18
2018,7,3,16,15,799.0,100.5,3.65,24.2,575.0,379.82,281.57
2018,7,3,16,30,780.0,97.0,3.6,23.8,527.0,331.12,240.18
2018,7,3,16,45,755.5,93.0,3.5,23.45,477.0,282.07,198.08
2018,7,3,17,0,731.0,89.0,3.4,23.1,427.0,232.0,155.28
2018,7,3,17,15,696.5,84.5,3.35,22.55,376.0,185.37,116.59
2018,7,3,17,30,662.0,80.0,3.3,22.0,325.0,142.3,82.99
2018,7,3,17,45,615.0,74.0,3.25,21.45,274.5,100.7,54.97
2018,7,3,18,0,568.0,68.0,3.2,20.9,224.0,64.08,36.81
2018,7,3,18,15,499.0,60.5,3.1,20.15,177.0,42.86,31.76
2018,7,3,18,30,430.0,53.0,3.0,19.4,130.0,39.53,28.62
2018,7,3,18,45,329.5,42.5,2.9,18.7,91.0,33.06,22.46
2018,7,3,19,0,229.0,32.0,2.8,18.0,52.0,25.02,13.09
2018,7,3,19,15,127.0,18.5,2.8,17.5,28.5,18.18,0.0
2018,7,3,19,30,25.0,5.0,2.8,17.0,5.0,4.91,0.0
2018,7,3,19,45,12.5,2.5,2.75,16.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.55,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.7,13.6,10.0,19.51,0.0
2018,7,4,5,15,150.5,23.5,2.8,14.05,37.5,79.85,9.49
2018,7,4,5,30,257.0,38.0,2.9,14.5,65.0,145.68,104.2
2018,7,4,5,45,352.0,47.5,3.0,14.9,105.5,204.21,158.09
2018,7,4,6,0,447.0,57.0,3.1,15.3,146.0,272.64,217.97
2018,7,4,6,15,510.5,65.0,3.05,15.85,193.5,332.8,270.3
2018,7,4,6,30,574.0,73.0,3.0,16.4,241.0,398.14,325.3
2018,7,4,6,45,619.5,78.0,3.0,16.9,291.0,454.72,371.8
2018,7,4,7,0,665.0,83.0,3.0,17.4,341.0,514.24,419.04
2018,7,4,7,15,698.5,87.0,3.0,17.9,392.0,567.44,459.86
2018,7,4,7,30,732.0,91.0,3.0,18.4,443.0,619.66,498.74
2018,7,4,7,45,758.0,94.5,2.95,18.95,493.0,669.42,533.1
2018,7,4,8,0,784.0,98.0,2.9,19.5,543.0,719.34,566.38
2018,7,4,8,15,804.5,100.0,2.9,20.0,591.0,763.08,594.79
2018,7,4,8,30,825.0,102.0,2.9,20.5,639.0,806.07,622.19
2018,7,4,8,45,841.5,103.0,2.9,21.05,683.0,838.43,641.58
2018,7,4,9,0,858.0,104.0,2.9,21.6,727.0,874.45,663.32
2018,7,4,9,15,868.0,106.5,2.9,22.1,766.0,904.6,680.89
2018,7,4,9,30,878.0,109.0,2.9,22.6,805.0,932.61,696.9
2018,7,4,9,45,885.0,111.5,2.9,23.1,838.5,955.49,709.39
2018,7,4,10,0,892.0,114.0,2.9,23.6,872.0,975.84,720.19
2018,7,4,10,15,899.5,114.0,3.0,24.0,899.5,991.38,728.96
2018,7,4,10,30,907.0,114.0,3.1,24.4,927.0,1004.2,736.06
2018,7,4,10,45,913.5,113.0,3.15,24.8,948.5,1012.2,739.7
2018,7,4,11,0,920.0,112.0,3.2,25.2,970.0,1017.32,741.6
2018,7,4,11,15,924.0,112.0,3.3,25.4,984.5,1018.07,741.77
2018,7,4,11,30,928.0,112.0,3.4,25.6,999.0,1015.85,740.13
2018,7,4,11,45,931.0,111.0,3.45,25.8,1006.0,1008.69,735.02
2018,7,4,12,0,934.0,110.0,3.5,26.0,1013.0,998.62,728.14
2018,7,4,12,15,934.0,109.5,3.55,26.1,1012.0,983.35,718.25
2018,7,4,12,30,934.0,109.0,3.6,26.2,1011.0,965.35,706.65
2018,7,4,12,45,933.0,109.0,3.65,26.3,1003.5,944.27,693.06
2018,7,4,13,0,932.0,109.0,3.7,26.4,996.0,920.64,677.79
2018,7,4,13,15,930.5,107.5,3.7,26.4,981.5,892.71,659.62
2018,7,4,13,30,929.0,106.0,3.7,26.4,967.0,862.46,639.86
2018,7,4,13,45,926.0,104.5,3.75,26.45,945.0,828.82,617.83
2018,7,4,14,0,923.0,103.0,3.8,26.5,923.0,793.21,594.3
2018,7,4,14,15,918.5,101.0,3.75,26.4,894.5,754.22,568.19
2018,7,4,14,30,914.0,99.0,3.7,26.3,866.0,713.67,540.77
2018,7,4,14,45,907.0,97.5,3.7,26.2,832.0,670.59,509.66
2018,7,4,15,0,900.0,96.0,3.7,26.1,798.0,626.49,476.82
2018,7,4,15,15,889.0,94.0,3.7,26.1,757.5,578.9,440.45
2018,7,4,15,30,878.0,92.0,3.7,26.1,717.0,531.04,402.98
2018,7,4,15,45,866.0,89.5,3.65,25.65,673.0,482.2,364.38
2018,7,4,16,0,854.0,87.0,3.6,25.2,629.0,433.59,324.84
2018,7,4,16,15,838.0,84.0,3.6,24.8,581.5,383.5,283.15
2018,7,4,16,30,822.0,81.0,3.6,24.4,534.0,330.18,238.08
2018,7,4,16,45,799.5,78.0,3.55,24.0,484.0,280.5,195.25
2018,7,4,17,0,777.0,75.0,3.5,23.6,434.0,232.89,154.08
2018,7,4,17,15,746.0,71.0,3.45,22.95,382.5,185.2,114.27
2018,7,4,17,30,715.0,67.0,3.4,22.3,331.0,140.75,79.41
2018,7,4,17,45,673.0,62.5,3.35,21.65,281.0,98.41,50.97
2018,7,4,18,0,631.0,58.0,3.3,21.0,231.0,57.17,30.01
2018,7,4,18,15,566.5,51.5,3.15,20.15,183.0,35.14,25.05
2018,7,4,18,30,502.0,45.0,3.0,19.3,135.0,32.24,22.33
2018,7,4,18,45,403.0,37.0,2.85,18.45,95.0,27.79,18.0
2018,7,4,19,0,304.0,29.0,2.7,17.6,55.0,23.1,11.61
2018,7,4,19,15,173.5,17.0,2.6,17.15,30.0,16.71,0.0
2018,7,4,19,30,43.0,5.0,2.5,16.7,5.0,4.91,0.0
2018,7,4,19,45,21.5,2.5,2.4,16.25,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.5,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.8,7.0,17.95,0.0
2018,7,5,5,15,29.5,8.5,1.45,13.45,9.5,19.71,0.0
2018,7,5,5,30,9.0,11.0,1.6,14.1,12.0,13.7,5.04
2018,7,5,5,45,4.5,18.0,1.8,14.8,18.5,19.08,10.22
2018,7,5,6,0,0.0,25.0,2.0,15.5,25.0,24.12,14.74
2018,7,5,6,15,0.0,34.5,1.95,16.1,34.5,33.3,22.63
2018,7,5,6,30,0.0,44.0,1.9,16.7,44.0,42.49,30.41
2018,7,5,6,45,1.0,74.5,1.9,17.3,75.0,73.07,56.0
2018,7,5,7,0,2.0,105.0,1.9,17.9,106.0,104.99,82.19
2018,7,5,7,15,83.5,145.0,1.85,18.55,185.0,212.56,171.01
2018,7,5,7,30,165.0,185.0,1.8,19.2,264.0,315.93,253.2
2018,7,5,7,45,479.0,138.5,1.7,19.9,403.0,513.62,409.08
2018,7,5,8,0,793.0,92.0,1.6,20.6,542.0,718.72,556.98
2018,7,5,8,15,836.5,86.5,1.5,21.3,597.0,767.74,585.07
2018,7,5,8,30,880.0,81.0,1.4,22.0,652.0,822.27,617.42
2018,7,5,8,45,893.0,82.5,1.35,22.75,696.5,858.99,637.31
2018,7,5,9,0,906.0,84.0,1.3,23.5,741.0,893.99,655.81
2018,7,5,9,15,915.5,86.0,1.2,24.25,780.5,924.46,670.23
2018,7,5,9,30,925.0,88.0,1.1,25.0,820.0,952.65,682.83
2018,7,5,9,45,932.5,89.0,1.05,25.75,854.0,975.43,692.61
2018,7,5,10,0,940.0,90.0,1.0,26.5,888.0,995.57,700.69
2018,7,5,10,15,945.5,90.5,1.05,27.15,915.5,1010.48,707.72
2018,7,5,10,30,951.0,91.0,1.1,27.8,943.0,1022.49,713.1
2018,7,5,10,45,954.0,91.5,1.1,28.5,963.5,1029.09,714.23
2018,7,5,11,0,957.0,92.0,1.1,29.2,984.0,1032.62,713.69
2018,7,5,11,15,960.0,92.0,1.2,29.65,998.0,1032.56,713.69
2018,7,5,11,30,963.0,92.0,1.3,30.1,1012.0,1029.41,711.89
2018,7,5,11,45,964.0,92.0,1.4,30.6,1018.5,1021.26,706.98
2018,7,5,12,0,965.0,92.0,1.5,31.1,1025.0,1010.1,700.31
2018,7,5,12,15,959.5,95.5,1.65,31.35,1022.5,993.35,691.62
2018,7,5,12,30,954.0,99.0,1.8,31.6,1020.0,973.87,681.13
2018,7,5,12,45,947.0,102.0,1.95,31.85,1010.0,949.97,667.71
2018,7,5,13,0,940.0,105.0,2.1,32.1,1000.0,923.69,652.6
2018,7,5,13,15,936.5,104.0,2.2,32.15,983.5,894.36,635.41
2018,7,5,13,30,933.0,103.0,2.3,32.2,967.0,862.8,616.59
2018,7,5,13,45,929.0,101.5,2.45,32.2,944.5,828.27,596.09
2018,7,5,14,0,925.0,100.0,2.6,32.2,922.0,791.82,573.96
2018,7,5,14,15,918.5,98.5,2.65,32.1,892.0,751.8,548.75
2018,7,5,14,30,912.0,97.0,2.7,32.0,862.0,710.36,522.25
2018,7,5,14,45,904.5,95.0,2.75,31.85,827.5,666.58,492.19
2018,7,5,15,0,897.0,93.0,2.8,31.7,793.0,621.84,460.32
2018,7,5,15,15,886.5,91.5,2.8,31.7,753.0,575.12,425.72
2018,7,5,15,30,876.0,90.0,2.8,31.7,713.0,528.07,389.99
2018,7,5,15,45,861.0,87.5,2.85,31.15,667.5,477.93,352.0
2018,7,5,16,0,846.0,85.0,2.9,30.6,622.0,428.31,313.16
2018,7,5,16,15,827.0,82.5,2.85,30.15,573.5,377.93,272.41
2018,7,5,16,30,808.0,80.0,2.8,29.7,525.0,324.6,228.57
2018,7,5,16,45,783.0,77.0,2.75,29.3,474.5,274.9,186.92
2018,7,5,17,0,758.0,74.0,2.7,28.9,424.0,227.53,147.07
2018,7,5,17,15,725.5,70.0,2.65,28.15,373.0,180.49,108.86
2018,7,5,17,30,693.0,66.0,2.6,27.4,322.0,136.83,75.5
2018,7,5,17,45,638.0,62.5,2.55,26.7,270.5,92.29,46.27
2018,7,5,18,0,583.0,59.0,2.5,26.0,219.0,56.33,29.71
2018,7,5,18,15,529.5,52.0,2.35,25.15,174.5,35.55,24.83
2018,7,5,18,30,476.0,45.0,2.2,24.3,130.0,32.25,21.82
2018,7,5,18,45,337.5,37.0,2.05,23.45,88.0,27.79,17.57
2018,7,5,19,0,199.0,29.0,1.9,22.6,46.0,22.52,10.8
2018,7,5,19,15,112.5,16.5,1.9,22.1,25.0,16.22,0.0
2018,7,5,19,30,26.0,4.0,1.9,21.6,4.0,3.93,0.0
2018,7,5,19,45,13.0,2.0,1.9,21.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.85,20.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.55,17.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.6,17.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.6,17.75,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.6,18.0,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.65,18.25,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.5,7.0,6.75,0.0
2018,7,6,6,15,0.0,18.0,1.75,18.8,18.0,17.36,8.97
2018,7,6,6,30,0.0,29.0,1.8,19.1,29.0,27.99,17.94
2018,7,6,6,45,1.5,65.5,1.8,19.45,66.0,64.16,48.14
2018,7,6,7,0,3.0,102.0,1.8,19.8,103.0,102.45,79.52
2018,7,6,7,15,4.0,98.5,1.85,20.25,100.0,98.89,76.23
2018,7,6,7,30,5.0,95.0,1.9,20.7,97.0,95.8,73.39
2018,7,6,7,45,2.5,86.5,1.95,21.2,87.5,85.49,64.57
2018,7,6,8,0,0.0,78.0,2.0,21.7,78.0,75.45,56.02
2018,7,6,8,15,1.5,106.5,1.95,22.45,107.5,104.63,79.14
2018,7,6,8,30,3.0,135.0,1.9,23.2,137.0,134.33,102.16
2018,7,6,8,45,13.0,166.0,1.85,24.0,175.5,173.96,132.8
2018,7,6,9,0,23.0,197.0,1.8,24.8,214.0,219.89,167.55
2018,7,6,9,15,246.5,231.0,1.85,25.75,425.5,472.89,361.54
2018,7,6,9,30,470.0,265.0,1.9,26.7,637.0,728.11,540.91
2018,7,6,9,45,663.0,187.0,1.95,27.6,736.0,835.78,612.33
2018,7,6,10,0,856.0,109.0,2.0,28.5,835.0,935.32,673.27
2018,7,6,10,15,863.5,110.0,2.1,29.5,863.0,951.64,680.1
2018,7,6,10,30,871.0,111.0,2.2,30.5,891.0,965.34,686.11
2018,7,6,10,45,877.5,111.0,2.3,31.45,912.5,974.31,689.32
2018,7,6,11,0,884.0,111.0,2.4,32.4,934.0,980.48,690.85
2018,7,6,11,15,888.0,111.0,2.5,32.85,948.5,981.38,690.58
2018,7,6,11,30,892.0,111.0,2.6,33.3,963.0,979.41,688.62
2018,7,6,11,45,895.0,110.5,2.7,33.7,970.5,973.11,684.2
2018,7,6,12,0,898.0,110.0,2.8,34.1,978.0,964.0,678.1
2018,7,6,12,15,900.5,108.5,2.9,34.2,978.5,950.67,670.23
2018,7,6,12,30,903.0,107.0,3.0,34.3,979.0,934.63,660.7
2018,7,6,12,45,904.0,105.5,3.15,34.4,972.0,914.59,648.94
2018,7,6,13,0,905.0,104.0,3.3,34.5,965.0,892.01,635.48
2018,7,6,13,15,904.0,102.5,3.4,34.4,951.0,865.25,619.45
2018,7,6,13,30,903.0,101.0,3.5,34.3,937.0,836.22,601.82
2018,7,6,13,45,900.5,99.5,3.6,34.25,916.0,803.83,581.68
2018,7,6,14,0,898.0,98.0,3.7,34.2,895.0,769.48,560.04
2018,7,6,14,15,893.5,95.5,3.75,33.95,867.0,730.95,535.59
2018,7,6,14,30,889.0,93.0,3.8,33.7,839.0,690.91,509.82
2018,7,6,14,45,733.5,162.5,3.85,33.5,761.0,616.55,455.54
2018,7,6,15,0,578.0,232.0,3.9,33.3,683.0,552.21,407.54
2018,7,6,15,15,641.5,194.5,3.9,33.3,670.5,526.54,389.22
2018,7,6,15,30,705.0,157.0,3.9,33.3,658.0,494.86,365.39
2018,7,6,15,45,733.0,133.0,4.0,32.5,625.0,452.65,333.87
2018,7,6,16,0,761.0,109.0,4.1,31.7,592.0,410.2,300.7
2018,7,6,16,15,761.0,98.0,4.05,31.15,549.0,363.02,262.38
2018,7,6,16,30,761.0,87.0,4.0,30.6,506.0,315.5,222.75
2018,7,6,16,45,692.5,94.0,3.95,30.05,447.5,262.07,179.66
2018,7,6,17,0,624.0,101.0,3.9,29.5,389.0,217.85,144.23
2018,7,6,17,15,513.5,107.0,3.8,28.75,325.5,172.58,111.05
2018,7,6,17,30,403.0,113.0,3.7,28.0,262.0,138.33,88.64
2018,7,6,17,45,363.5,94.0,3.55,27.2,213.0,98.73,61.27
2018,7,6,18,0,324.0,75.0,3.4,26.4,164.0,63.43,40.24
2018,7,6,18,15,243.5,61.5,3.15,25.6,120.5,44.24,32.17
2018,7,6,18,30,163.0,48.0,2.9,24.8,77.0,39.07,27.53
2018,7,6,18,45,116.0,36.0,2.7,24.0,53.5,29.78,19.15
2018,7,6,19,0,69.0,24.0,2.5,23.2,30.0,20.18,8.97
2018,7,6,19,15,42.0,13.5,2.4,22.75,16.5,13.27,0.0
2018,7,6,19,30,15.0,3.0,2.3,22.3,3.0,2.95,0.0
2018,7,6,19,45,7.5,1.5,2.25,21.8,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.1,21.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,1.6,16.85,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,1.8,17.1,10.0,28.39,0.0
2018,7,7,5,15,220.5,19.0,1.9,17.6,37.5,93.18,0.0
2018,7,7,5,30,359.0,29.0,2.0,18.1,65.0,168.43,116.22
2018,7,7,5,45,444.5,36.5,2.15,18.6,106.0,225.89,171.0
2018,7,7,6,0,530.0,44.0,2.3,19.1,147.0,291.53,228.34
2018,7,7,6,15,592.0,49.0,2.35,19.9,195.0,348.49,277.52
2018,7,7,6,30,654.0,54.0,2.4,20.7,243.0,413.15,331.05
2018,7,7,6,45,694.5,58.5,2.4,21.5,294.0,469.81,376.33
2018,7,7,7,0,735.0,63.0,2.4,22.3,345.0,528.96,421.7
2018,7,7,7,15,669.0,87.5,2.5,23.0,372.0,546.74,433.59
2018,7,7,7,30,603.0,112.0,2.6,23.7,399.0,555.32,437.95
2018,7,7,7,45,633.0,119.5,2.65,24.4,450.0,607.58,475.27
2018,7,7,8,0,663.0,127.0,2.7,25.1,501.0,660.55,511.76
2018,7,7,8,15,765.0,102.5,2.75,25.7,570.0,732.46,560.08
2018,7,7,8,30,867.0,78.0,2.8,26.3,639.0,806.69,608.56
2018,7,7,8,45,879.5,79.5,2.9,26.95,682.5,842.71,630.05
2018,7,7,9,0,892.0,81.0,3.0,27.6,726.0,877.02,650.44
2018,7,7,9,15,901.5,83.0,3.05,28.05,765.0,907.28,668.13
2018,7,7,9,30,911.0,85.0,3.1,28.5,804.0,935.29,684.24
2018,7,7,9,45,918.5,85.5,3.2,28.95,837.5,957.39,696.79
2018,7,7,10,0,926.0,86.0,3.3,29.4,871.0,976.91,707.69
2018,7,7,10,15,932.0,87.0,3.35,29.8,899.0,992.8,716.08
2018,7,7,10,30,938.0,88.0,3.4,30.2,927.0,1005.83,722.71
2018,7,7,10,45,942.5,88.5,3.45,30.55,948.5,1013.93,726.42
2018,7,7,11,0,947.0,89.0,3.5,30.9,970.0,1019.01,728.34
2018,7,7,11,15,950.0,89.0,3.5,31.15,984.0,1019.06,727.11
2018,7,7,11,30,953.0,89.0,3.5,31.4,998.0,1016.05,724.09
2018,7,7,11,45,955.0,88.5,3.5,31.65,1005.0,1008.53,718.33
2018,7,7,12,0,957.0,88.0,3.5,31.9,1012.0,998.01,710.81
2018,7,7,12,15,950.5,92.5,3.55,32.05,1010.0,981.51,700.22
2018,7,7,12,30,944.0,97.0,3.6,32.2,1008.0,962.31,687.98
2018,7,7,12,45,934.5,102.0,3.6,32.35,997.5,938.36,672.4
2018,7,7,13,0,925.0,107.0,3.6,32.5,987.0,912.11,655.39
2018,7,7,13,15,891.5,124.5,3.7,32.45,961.5,875.17,632.4
2018,7,7,13,30,858.0,142.0,3.8,32.4,936.0,837.37,608.65
2018,7,7,13,45,792.0,175.5,3.85,32.35,894.5,788.82,577.17
2018,7,7,14,0,726.0,209.0,3.9,32.3,853.0,740.79,544.38
2018,7,7,14,15,767.5,179.0,3.95,32.0,840.5,716.07,529.16
2018,7,7,14,30,809.0,149.0,4.0,31.7,828.0,685.87,509.51
2018,7,7,14,45,810.5,139.0,4.05,31.4,795.0,643.94,480.24
2018,7,7,15,0,812.0,129.0,4.1,31.1,762.0,600.59,449.22
2018,7,7,15,15,811.5,121.0,4.1,31.1,726.0,556.65,416.24
2018,7,7,15,30,811.0,113.0,4.1,31.1,690.0,511.72,381.67
2018,7,7,15,45,823.0,100.0,4.15,30.2,653.0,467.23,347.81
2018,7,7,16,0,835.0,87.0,4.2,29.3,616.0,424.94,314.09
2018,7,7,16,15,821.0,82.5,4.2,28.65,569.0,375.12,273.35
2018,7,7,16,30,807.0,78.0,4.2,28.0,522.0,321.87,229.05
2018,7,7,16,45,786.0,74.5,4.15,27.4,473.0,272.83,187.31
2018,7,7,17,0,765.0,71.0,4.1,26.8,424.0,225.72,147.05
2018,7,7,17,15,736.0,67.5,4.0,25.9,374.0,179.35,108.74
2018,7,7,17,30,707.0,64.0,3.9,25.0,324.0,136.0,75.15
2018,7,7,17,45,666.5,59.0,3.8,24.15,274.5,93.67,47.09
2018,7,7,18,0,626.0,54.0,3.7,23.3,225.0,55.71,29.23
2018,7,7,18,15,566.0,48.5,3.55,22.45,179.0,32.73,22.7
2018,7,7,18,30,506.0,43.0,3.4,21.6,133.0,30.57,20.64
2018,7,7,18,45,411.0,35.0,3.25,20.75,93.5,26.02,16.29
2018,7,7,19,0,316.0,27.0,3.1,19.9,54.0,21.21,9.81
2018,7,7,19,15,181.0,16.0,3.0,19.45,29.5,15.73,0.0
2018,7,7,19,30,46.0,5.0,2.9,19.0,5.0,4.91,0.0
2018,7,7,19,45,23.0,2.5,2.85,18.55,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.0,2.45,14.5,4.5,0.0,0.0
2018,7,8,5,0,79.0,8.0,2.6,14.7,9.0,26.59,0.0
2018,7,8,5,15,215.0,19.0,2.65,15.25,36.5,90.96,0.0
2018,7,8,5,30,351.0,30.0,2.7,15.8,64.0,166.37,115.17
2018,7,8,5,45,440.0,38.0,2.75,16.3,105.5,225.36,172.15
2018,7,8,6,0,529.0,46.0,2.8,16.8,147.0,292.81,231.56
2018,7,8,6,15,587.0,51.5,2.85,17.5,194.5,350.68,282.18
2018,7,8,6,30,645.0,57.0,2.9,18.2,242.0,411.1,333.26
2018,7,8,6,45,684.5,61.0,2.95,18.95,292.0,466.27,378.32
2018,7,8,7,0,724.0,65.0,3.0,19.7,342.0,523.8,423.52
2018,7,8,7,15,752.5,68.5,3.0,20.35,392.5,575.72,462.83
2018,7,8,7,30,781.0,72.0,3.0,21.0,443.0,628.54,500.94
2018,7,8,7,45,802.0,75.0,3.0,21.7,492.5,675.95,532.68
2018,7,8,8,0,823.0,78.0,3.0,22.4,542.0,718.6,560.21
2018,7,8,8,15,838.5,80.5,3.05,23.05,588.5,760.29,586.86
2018,7,8,8,30,854.0,83.0,3.1,23.7,635.0,800.91,612.28
2018,7,8,8,45,865.5,85.0,3.1,24.4,677.5,836.25,633.25
2018,7,8,9,0,877.0,87.0,3.1,25.1,720.0,869.87,652.75
2018,7,8,9,15,884.5,90.0,3.2,25.65,758.5,899.05,670.05
2018,7,8,9,30,892.0,93.0,3.3,26.2,797.0,925.94,685.74
2018,7,8,9,45,896.0,97.0,3.35,26.75,830.0,948.18,697.96
2018,7,8,10,0,900.0,101.0,3.4,27.3,863.0,967.71,708.41
2018,7,8,10,15,907.5,101.5,3.45,27.65,891.5,984.12,717.41
2018,7,8,10,30,915.0,102.0,3.5,28.0,920.0,997.77,724.69
2018,7,8,10,45,920.5,102.5,3.55,28.3,942.0,1006.63,729.09
2018,7,8,11,0,926.0,103.0,3.6,28.6,964.0,1012.54,731.72
2018,7,8,11,15,929.0,103.0,3.65,28.8,978.0,1012.52,730.93
2018,7,8,11,30,932.0,103.0,3.7,29.0,992.0,1009.5,728.36
2018,7,8,11,45,934.0,103.0,3.75,29.2,999.0,1002.53,723.37
2018,7,8,12,0,936.0,103.0,3.8,29.4,1006.0,992.62,716.6
2018,7,8,12,15,934.5,104.0,3.85,29.55,1005.5,977.53,706.71
2018,7,8,12,30,933.0,105.0,3.9,29.7,1005.0,959.71,695.12
2018,7,8,12,45,930.0,106.0,3.95,29.85,996.5,937.9,680.98
2018,7,8,13,0,927.0,107.0,4.0,30.0,988.0,913.61,665.22
2018,7,8,13,15,924.5,105.5,4.0,30.05,972.5,885.0,646.61
2018,7,8,13,30,922.0,104.0,4.0,30.1,957.0,854.13,626.46
2018,7,8,13,45,918.0,103.0,4.05,30.15,935.0,820.41,604.53
2018,7,8,14,0,914.0,102.0,4.1,30.2,913.0,784.77,581.15
2018,7,8,14,15,908.0,100.5,4.1,30.05,884.0,745.49,555.34
2018,7,8,14,30,902.0,99.0,4.1,29.9,855.0,704.75,528.28
2018,7,8,14,45,893.0,97.5,4.1,29.75,820.0,660.84,496.82
2018,7,8,15,0,884.0,96.0,4.1,29.6,785.0,616.08,463.86
2018,7,8,15,15,873.0,94.5,4.1,29.6,745.0,569.58,428.55
2018,7,8,15,30,862.0,93.0,4.1,29.6,705.0,522.82,392.19
2018,7,8,15,45,848.5,90.5,4.1,28.85,661.0,473.94,354.44
2018,7,8,16,0,835.0,88.0,4.1,28.1,617.0,425.45,315.79
2018,7,8,16,15,818.0,84.5,4.1,27.55,569.5,375.37,274.63
2018,7,8,16,30,801.0,81.0,4.1,27.0,522.0,322.17,230.19
2018,7,8,16,45,778.5,78.0,4.05,26.5,472.5,273.43,188.54
2018,7,8,17,0,756.0,75.0,4.0,26.0,423.0,226.77,148.57
2018,7,8,17,15,726.5,71.0,3.95,25.15,373.0,180.3,110.17
2018,7,8,17,30,697.0,67.0,3.9,24.3,323.0,136.92,76.55
2018,7,8,17,45,654.5,62.0,3.8,23.45,273.5,94.94,48.82
2018,7,8,18,0,612.0,57.0,3.7,22.6,224.0,54.15,28.56
2018,7,8,18,15,549.0,51.0,3.6,21.75,177.5,34.82,24.58
2018,7,8,18,30,486.0,45.0,3.5,20.9,131.0,32.36,22.25
2018,7,8,18,45,390.0,36.5,3.4,20.0,91.5,27.46,17.54
2018,7,8,19,0,294.0,28.0,3.3,19.1,52.0,22.26,10.49
2018,7,8,19,15,167.5,16.5,3.25,18.65,28.5,16.22,0.0
2018,7,8,19,30,41.0,5.0,3.2,18.2,5.0,4.91,0.0
2018,7,8,19,45,20.5,2.5,3.2,17.75,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.45,14.35,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.6,14.6,9.0,25.07,0.0
2018,7,9,5,15,207.5,19.0,2.7,15.1,36.0,88.15,0.0
2018,7,9,5,30,342.0,30.0,2.8,15.6,63.0,162.9,111.93
2018,7,9,5,45,434.0,38.0,2.85,16.15,104.5,222.5,169.82
2018,7,9,6,0,526.0,46.0,2.9,16.7,146.0,290.83,229.96
2018,7,9,6,15,585.0,51.5,2.95,17.5,193.5,348.98,280.79
2018,7,9,6,30,644.0,57.0,3.0,18.3,241.0,409.75,332.12
2018,7,9,6,45,683.5,61.0,3.05,19.05,290.5,464.86,377.21
2018,7,9,7,0,723.0,65.0,3.1,19.8,340.0,522.33,422.44
2018,7,9,7,15,751.0,68.5,3.05,20.55,390.5,573.9,461.23
2018,7,9,7,30,779.0,72.0,3.0,21.3,441.0,626.32,498.77
2018,7,9,7,45,800.0,75.5,2.95,22.05,490.5,674.26,530.58
2018,7,9,8,0,821.0,79.0,2.9,22.8,540.0,717.43,558.1
2018,7,9,8,15,837.0,81.5,2.9,23.6,587.0,759.46,584.31
2018,7,9,8,30,853.0,84.0,2.9,24.4,634.0,800.46,609.25
2018,7,9,8,45,864.5,86.5,2.85,25.2,677.0,836.36,629.88
2018,7,9,9,0,876.0,89.0,2.8,26.0,720.0,870.52,648.97
2018,7,9,9,15,885.0,91.0,2.85,26.75,758.5,899.95,665.42
2018,7,9,9,30,894.0,93.0,2.9,27.5,797.0,927.16,680.29
2018,7,9,9,45,901.0,94.5,2.9,28.25,830.5,949.58,691.53
2018,7,9,10,0,908.0,96.0,2.9,29.0,864.0,969.43,701.08
2018,7,9,10,15,913.5,97.5,2.95,29.6,892.0,985.14,708.79
2018,7,9,10,30,919.0,99.0,3.0,30.2,920.0,998.02,714.76
2018,7,9,10,45,922.0,100.5,3.05,30.8,940.5,1005.56,717.41
2018,7,9,11,0,925.0,102.0,3.1,31.4,961.0,1010.11,718.3
2018,7,9,11,15,927.0,103.0,3.2,32.0,975.0,1010.17,716.85
2018,7,9,11,30,929.0,104.0,3.3,32.6,989.0,1007.22,713.63
2018,7,9,11,45,929.0,104.5,3.35,33.15,995.0,998.87,706.89
2018,7,9,12,0,929.0,105.0,3.4,33.7,1001.0,987.62,698.45
2018,7,9,12,15,928.5,105.0,3.5,33.9,1000.0,972.59,689.06
2018,7,9,12,30,928.0,105.0,3.6,34.1,999.0,954.82,677.96
2018,7,9,12,45,925.5,105.5,3.7,34.25,991.0,933.09,664.48
2018,7,9,13,0,923.0,106.0,3.8,34.4,983.0,908.87,649.38
2018,7,9,13,15,920.5,105.0,3.85,34.35,968.0,880.85,632.02
2018,7,9,13,30,918.0,104.0,3.9,34.3,953.0,850.56,613.11
2018,7,9,13,45,914.5,102.5,4.0,34.2,931.0,816.89,592.17
2018,7,9,14,0,911.0,101.0,4.1,34.1,909.0,781.28,569.72
2018,7,9,14,15,905.0,100.0,4.2,33.85,880.5,742.56,545.24
2018,7,9,14,30,899.0,99.0,4.3,33.6,852.0,702.39,519.44
2018,7,9,14,45,891.5,97.0,4.35,33.4,817.5,659.08,489.0
2018,7,9,15,0,884.0,95.0,4.4,33.2,783.0,614.82,456.98
2018,7,9,15,15,873.5,93.0,4.4,33.2,743.5,568.13,421.94
2018,7,9,15,30,863.0,91.0,4.4,33.2,704.0,521.13,385.83
2018,7,9,15,45,851.0,88.5,4.5,32.35,660.5,472.9,349.25
2018,7,9,16,0,839.0,86.0,4.6,31.5,617.0,424.9,311.61
2018,7,9,16,15,825.5,82.0,4.55,30.85,570.5,375.46,271.34
2018,7,9,16,30,812.0,78.0,4.5,30.2,524.0,322.54,227.5
2018,7,9,16,45,792.0,74.5,4.5,29.6,475.0,273.48,186.01
2018,7,9,17,0,772.0,71.0,4.5,29.0,426.0,226.25,145.92
2018,7,9,17,15,742.5,67.0,4.35,28.05,375.5,178.98,107.23
2018,7,9,17,30,713.0,63.0,4.2,27.1,325.0,134.79,73.36
2018,7,9,17,45,672.5,58.5,4.05,26.2,275.5,92.59,45.85
2018,7,9,18,0,632.0,54.0,3.9,25.3,226.0,54.78,28.7
2018,7,9,18,15,570.5,48.0,3.65,24.4,179.0,32.39,22.19
2018,7,9,18,30,509.0,42.0,3.4,23.5,132.0,29.77,19.77
2018,7,9,18,45,412.5,34.5,3.15,22.55,92.5,25.65,15.8
2018,7,9,19,0,316.0,27.0,2.9,21.6,53.0,21.32,9.52
2018,7,9,19,15,181.0,16.0,2.85,21.1,29.0,15.73,0.0
2018,7,9,19,30,46.0,5.0,2.8,20.6,5.0,4.91,0.0
2018,7,9,19,45,23.0,2.5,2.75,20.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.65,15.7,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.9,16.0,9.0,28.48,0.0
2018,7,10,5,15,233.0,18.0,2.05,16.45,36.5,93.62,0.0
2018,7,10,5,30,378.0,28.0,2.2,16.9,64.0,172.07,116.36
2018,7,10,5,45,468.5,35.0,2.4,17.4,105.5,231.3,175.05
2018,7,10,6,0,559.0,42.0,2.6,17.9,147.0,296.58,232.86
2018,7,10,6,15,617.0,47.0,2.6,18.65,195.5,355.55,284.22
2018,7,10,6,30,675.0,52.0,2.6,19.4,244.0,419.11,337.41
2018,7,10,6,45,714.5,56.0,2.6,20.2,295.0,475.48,382.94
2018,7,10,7,0,754.0,60.0,2.6,21.0,346.0,534.24,428.46
2018,7,10,7,15,782.0,63.0,2.6,21.75,397.0,586.49,467.39
2018,7,10,7,30,810.0,66.0,2.6,22.5,448.0,635.34,501.58
2018,7,10,7,45,830.5,68.5,2.65,23.3,498.0,682.85,532.94
2018,7,10,8,0,851.0,71.0,2.7,24.1,548.0,730.08,563.34
2018,7,10,8,15,866.5,73.0,2.7,24.8,595.5,772.25,589.44
2018,7,10,8,30,882.0,75.0,2.7,25.5,643.0,813.3,614.26
2018,7,10,8,45,894.0,77.0,2.7,26.15,687.0,850.01,635.79
2018,7,10,9,0,906.0,79.0,2.7,26.8,731.0,884.94,655.83
2018,7,10,9,15,911.0,83.0,2.7,27.45,769.5,913.81,671.58
2018,7,10,9,30,916.0,87.0,2.7,28.1,808.0,940.18,685.58
2018,7,10,9,45,918.5,91.5,2.75,28.8,841.0,962.11,696.88
2018,7,10,10,0,921.0,96.0,2.8,29.5,874.0,981.2,706.37
2018,7,10,10,15,927.0,97.0,2.85,30.1,902.0,997.04,714.08
2018,7,10,10,30,933.0,98.0,2.9,30.7,930.0,1010.02,720.05
2018,7,10,10,45,937.5,99.0,2.95,31.35,952.0,1018.6,723.17
2018,7,10,11,0,942.0,100.0,3.0,32.0,974.0,1024.17,724.51
2018,7,10,11,15,946.0,100.0,3.05,32.2,989.5,1025.17,724.43
2018,7,10,11,30,950.0,100.0,3.1,32.4,1005.0,1023.11,722.58
2018,7,10,11,45,951.5,100.0,3.2,32.65,1012.0,1015.58,717.67
2018,7,10,12,0,953.0,100.0,3.3,32.9,1019.0,1005.07,710.98
2018,7,10,12,15,951.5,101.0,3.4,32.9,1018.0,989.79,702.06
2018,7,10,12,30,950.0,102.0,3.5,32.9,1017.0,971.72,691.39
2018,7,10,12,45,947.0,102.5,3.6,32.85,1008.5,949.12,677.96
2018,7,10,13,0,944.0,103.0,3.7,32.8,1000.0,923.99,662.85
2018,7,10,13,15,942.0,102.0,3.75,32.55,985.0,895.85,645.95
2018,7,10,13,30,940.0,101.0,3.8,32.3,970.0,865.37,627.41
2018,7,10,13,45,935.0,100.5,3.9,32.1,947.0,830.77,606.07
2018,7,10,14,0,930.0,100.0,4.0,31.9,924.0,794.28,583.21
2018,7,10,14,15,924.0,98.0,4.0,31.55,894.5,753.94,557.43
2018,7,10,14,30,918.0,96.0,4.0,31.2,865.0,712.12,530.33
2018,7,10,14,45,911.0,94.0,4.05,30.8,830.5,668.36,499.99
2018,7,10,15,0,904.0,92.0,4.1,30.4,796.0,623.57,467.77
2018,7,10,15,15,893.5,90.0,4.1,30.4,755.5,576.01,431.82
2018,7,10,15,30,883.0,88.0,4.1,30.4,715.0,528.11,394.73
2018,7,10,15,45,871.0,85.5,4.1,29.3,671.0,478.95,357.33
2018,7,10,16,0,859.0,83.0,4.1,28.2,627.0,430.0,318.75
2018,7,10,16,15,843.5,79.5,4.1,27.5,579.0,379.3,277.17
2018,7,10,16,30,828.0,76.0,4.1,26.8,531.0,329.57,235.28
2018,7,10,16,45,806.5,73.0,4.05,26.05,481.0,275.47,189.52
2018,7,10,17,0,785.0,70.0,4.0,25.3,431.0,227.62,148.5
2018,7,10,17,15,756.0,66.0,3.95,24.4,380.0,179.78,108.81
2018,7,10,17,30,727.0,62.0,3.9,23.5,329.0,134.97,74.02
2018,7,10,17,45,686.0,57.5,3.85,22.55,278.5,92.05,45.79
2018,7,10,18,0,645.0,53.0,3.8,21.6,228.0,53.58,28.33
2018,7,10,18,15,584.0,47.5,3.7,20.8,181.0,32.03,22.26
2018,7,10,18,30,523.0,42.0,3.6,20.0,134.0,29.83,20.14
2018,7,10,18,45,424.5,34.0,3.55,19.15,93.5,25.25,15.71
2018,7,10,19,0,326.0,26.0,3.5,18.3,53.0,20.39,8.87
2018,7,10,19,15,186.5,15.5,3.45,17.85,29.0,15.24,0.0
2018,7,10,19,30,47.0,5.0,3.4,17.4,5.0,0.0,0.0
2018,7,10,19,45,23.5,2.5,3.4,16.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.95,13.95,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,2.1,14.3,8.0,26.27,0.0
2018,7,11,5,15,220.5,18.5,2.2,14.9,35.0,89.88,0.0
2018,7,11,5,30,362.0,29.0,2.3,15.5,62.0,167.36,112.64
2018,7,11,5,45,455.0,36.0,2.4,16.1,103.5,226.8,172.22
2018,7,11,6,0,548.0,43.0,2.5,16.7,145.0,295.05,232.43
2018,7,11,6,15,606.0,47.5,2.45,17.3,192.5,350.12,281.03
2018,7,11,6,30,664.0,52.0,2.4,17.9,240.0,412.56,333.72
2018,7,11,6,45,704.5,56.5,2.35,18.55,291.0,469.58,380.07
2018,7,11,7,0,745.0,61.0,2.3,19.2,342.0,529.09,426.44
2018,7,11,7,15,773.5,64.0,2.3,19.95,393.0,581.29,465.49
2018,7,11,7,30,802.0,67.0,2.3,20.7,444.0,634.37,503.08
2018,7,11,7,45,823.5,69.0,2.25,21.45,494.0,677.49,530.86
2018,7,11,8,0,845.0,71.0,2.2,22.2,544.0,724.67,560.83
2018,7,11,8,15,861.0,73.5,2.15,23.0,591.5,767.63,586.87
2018,7,11,8,30,877.0,76.0,2.1,23.8,639.0,809.51,611.53
2018,7,11,8,45,889.5,77.5,2.1,24.6,683.0,845.96,632.36
2018,7,11,9,0,902.0,79.0,2.1,25.4,727.0,880.68,651.72
2018,7,11,9,15,907.5,83.0,2.15,26.2,765.5,909.95,667.68
2018,7,11,9,30,913.0,87.0,2.2,27.0,804.0,936.74,681.92
2018,7,11,9,45,914.5,91.5,2.2,27.8,836.5,957.72,691.82
