Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,0,916.0,96.0,2.2,28.6,869.0,975.85,699.91
2018,7,11,10,15,922.0,97.5,2.3,29.25,897.5,992.19,708.35
2018,7,11,10,30,928.0,99.0,2.4,29.9,926.0,1005.68,715.03
2018,7,11,10,45,932.5,99.0,2.45,30.55,947.0,1013.22,717.55
2018,7,11,11,0,937.0,99.0,2.5,31.2,968.0,1017.77,718.34
2018,7,11,11,15,939.5,100.0,2.6,31.65,982.5,1018.38,717.86
2018,7,11,11,30,942.0,101.0,2.7,32.1,997.0,1015.93,715.58
2018,7,11,11,45,943.0,101.5,2.75,32.5,1004.0,1008.5,709.99
2018,7,11,12,0,944.0,102.0,2.8,32.9,1011.0,998.1,702.69
2018,7,11,12,15,943.5,102.0,2.85,33.1,1010.5,982.9,693.04
2018,7,11,12,30,943.0,102.0,2.9,33.3,1010.0,964.92,681.73
2018,7,11,12,45,941.5,102.0,2.95,33.5,1002.0,943.33,668.18
2018,7,11,13,0,940.0,102.0,3.0,33.7,994.0,919.16,653.0
2018,7,11,13,15,937.0,101.0,3.1,33.65,978.5,890.29,635.76
2018,7,11,13,30,934.0,100.0,3.2,33.6,963.0,859.14,616.89
2018,7,11,13,45,929.0,99.5,3.3,33.55,940.5,824.72,595.69
2018,7,11,14,0,924.0,99.0,3.4,33.5,918.0,788.43,573.01
2018,7,11,14,15,917.5,98.0,3.45,33.25,889.0,748.86,548.09
2018,7,11,14,30,911.0,97.0,3.5,33.0,860.0,707.86,521.87
2018,7,11,14,45,902.5,96.0,3.6,32.7,825.0,664.32,491.94
2018,7,11,15,0,894.0,95.0,3.7,32.4,790.0,619.87,460.3
2018,7,11,15,15,883.0,93.5,3.7,32.4,750.0,572.88,425.17
2018,7,11,15,30,872.0,92.0,3.7,32.4,710.0,525.61,388.96
2018,7,11,15,45,857.0,90.0,3.8,31.35,665.0,475.97,351.77
2018,7,11,16,0,842.0,88.0,3.9,30.3,620.0,426.82,313.57
2018,7,11,16,15,822.0,85.5,3.85,29.55,571.5,371.98,269.48
2018,7,11,16,30,802.0,83.0,3.8,28.8,523.0,322.59,228.42
2018,7,11,16,45,777.0,80.5,3.8,28.05,473.0,273.51,187.14
2018,7,11,17,0,752.0,78.0,3.8,27.3,423.0,226.76,147.67
2018,7,11,17,15,718.5,73.5,3.7,26.4,371.5,179.34,109.03
2018,7,11,17,30,685.0,69.0,3.6,25.5,320.0,135.41,75.53
2018,7,11,17,45,638.0,64.5,3.5,24.55,270.0,90.8,46.23
2018,7,11,18,0,591.0,60.0,3.4,23.6,220.0,54.28,29.89
2018,7,11,18,15,523.5,53.0,3.25,22.75,173.0,36.64,26.02
2018,7,11,18,30,456.0,46.0,3.1,21.9,126.0,33.41,23.01
2018,7,11,18,45,354.0,37.5,2.95,21.0,87.5,28.58,18.34
2018,7,11,19,0,252.0,29.0,2.8,20.1,49.0,23.49,10.75
2018,7,11,19,15,141.0,16.5,2.7,19.65,26.5,16.22,0.0
2018,7,11,19,30,30.0,4.0,2.6,19.2,4.0,0.0,0.0
2018,7,11,19,45,15.0,2.0,2.5,18.75,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,12,4,45,12.0,2.5,1.6,15.5,2.5,0.0,0.0
2018,7,12,5,0,24.0,5.0,1.7,15.7,5.0,10.47,0.0
2018,7,12,5,15,83.5,18.5,1.8,16.2,25.0,51.3,0.0
2018,7,12,5,30,143.0,32.0,1.9,16.7,45.0,99.19,65.13
2018,7,12,5,45,237.5,45.5,1.95,17.25,82.5,155.18,117.13
2018,7,12,6,0,332.0,59.0,2.0,17.8,120.0,220.56,173.13
2018,7,12,6,15,420.5,66.0,2.05,18.55,168.0,286.47,229.0
2018,7,12,6,30,509.0,73.0,2.1,19.3,216.0,359.01,288.97
2018,7,12,6,45,554.0,80.5,2.1,20.05,264.5,415.09,334.16
2018,7,12,7,0,599.0,88.0,2.1,20.8,313.0,474.23,380.11
2018,7,12,7,15,584.0,104.0,2.15,21.55,350.0,507.24,404.18
2018,7,12,7,30,569.0,120.0,2.2,22.3,387.0,537.72,425.48
2018,7,12,7,45,473.5,160.0,2.2,23.0,399.0,530.72,416.55
2018,7,12,8,0,378.0,200.0,2.2,23.7,411.0,518.87,403.71
2018,7,12,8,15,405.5,212.5,2.25,24.35,457.0,565.79,436.78
2018,7,12,8,30,433.0,225.0,2.3,25.0,503.0,613.32,469.21
2018,7,12,8,45,413.0,252.5,2.35,25.7,532.5,637.07,482.78
2018,7,12,9,0,393.0,280.0,2.4,26.4,562.0,649.48,488.55
2018,7,12,9,15,342.0,314.5,2.45,26.85,569.5,648.28,484.26
2018,7,12,9,30,291.0,349.0,2.5,27.3,577.0,643.35,477.47
2018,7,12,9,45,313.5,358.5,2.5,27.8,614.0,677.09,499.53
2018,7,12,10,0,336.0,368.0,2.5,28.3,651.0,710.41,520.75
2018,7,12,10,15,305.0,393.0,2.5,28.65,656.5,708.0,516.24
2018,7,12,10,30,274.0,418.0,2.5,29.0,662.0,703.56,510.7
2018,7,12,10,45,253.5,434.5,2.5,29.4,664.5,698.76,505.36
2018,7,12,11,0,233.0,451.0,2.5,29.8,667.0,686.49,495.2
2018,7,12,11,15,279.0,443.0,2.6,30.15,705.5,725.12,521.95
2018,7,12,11,30,325.0,435.0,2.7,30.5,744.0,756.42,543.36
2018,7,12,11,45,356.0,427.0,2.75,30.9,768.0,771.73,553.37
2018,7,12,12,0,387.0,419.0,2.8,31.3,792.0,785.37,562.34
2018,7,12,12,15,462.5,373.5,2.85,31.45,819.0,804.22,577.05
2018,7,12,12,30,538.0,328.0,2.9,31.6,846.0,817.39,587.95
2018,7,12,12,45,651.0,256.5,2.95,31.75,878.0,834.57,602.74
2018,7,12,13,0,764.0,185.0,3.0,31.9,910.0,845.82,610.89
2018,7,12,13,15,760.0,184.0,3.0,31.65,895.5,819.55,594.4
2018,7,12,13,30,756.0,183.0,3.0,31.4,881.0,791.59,576.98
2018,7,12,13,45,712.0,202.0,3.0,31.15,846.5,748.73,549.02
2018,7,12,14,0,668.0,221.0,3.0,30.9,812.0,706.96,520.14
2018,7,12,14,15,629.0,233.0,2.95,30.65,775.5,663.75,489.9
2018,7,12,14,30,590.0,245.0,2.9,30.4,739.0,622.11,460.34
2018,7,12,14,45,671.5,194.0,2.8,30.1,733.5,601.76,447.56
2018,7,12,15,0,753.0,143.0,2.7,29.8,728.0,576.42,430.25
2018,7,12,15,15,640.5,179.5,2.7,29.8,659.0,510.68,380.85
2018,7,12,15,30,528.0,216.0,2.7,29.8,590.0,456.9,339.88
2018,7,12,15,45,574.5,184.5,2.65,29.25,567.5,423.42,314.7
2018,7,12,16,0,621.0,153.0,2.6,28.7,545.0,385.89,285.13
2018,7,12,16,15,652.0,130.5,2.6,28.25,513.5,346.15,252.52
2018,7,12,16,30,683.0,108.0,2.6,27.8,482.0,303.35,216.28
2018,7,12,16,45,658.0,103.0,2.6,27.35,435.0,257.68,178.19
2018,7,12,17,0,633.0,98.0,2.6,26.9,388.0,214.4,142.04
2018,7,12,17,15,598.5,92.0,2.65,26.2,340.0,171.2,107.33
2018,7,12,17,30,564.0,86.0,2.7,25.5,292.0,131.6,77.47
2018,7,12,17,45,494.0,81.5,2.7,24.85,241.5,94.55,54.39
2018,7,12,18,0,424.0,77.0,2.7,24.2,191.0,65.05,41.49
2018,7,12,18,15,318.5,67.5,2.6,23.55,143.0,49.13,36.63
2018,7,12,18,30,213.0,58.0,2.5,22.9,95.0,43.43,31.42
2018,7,12,18,45,142.0,42.5,2.45,22.25,64.0,34.81,23.39
2018,7,12,19,0,71.0,27.0,2.4,21.6,33.0,22.54,9.75
2018,7,12,19,15,41.0,15.0,2.3,21.25,18.0,14.74,0.0
2018,7,12,19,30,11.0,3.0,2.2,20.9,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,2.15,20.6,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.1,17.0,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.1,17.1,3.0,3.87,0.0
2018,7,13,5,15,14.5,15.0,2.1,17.5,16.0,18.72,0.0
2018,7,13,5,30,25.0,27.0,2.1,17.9,29.0,37.4,21.25
2018,7,13,5,45,85.0,43.0,2.05,18.3,57.5,82.88,60.65
2018,7,13,6,0,145.0,59.0,2.0,18.7,86.0,134.96,104.74
2018,7,13,6,15,92.0,74.0,2.0,19.15,93.0,126.87,99.76
2018,7,13,6,30,39.0,89.0,2.0,19.6,100.0,113.65,89.2
2018,7,13,6,45,23.5,93.5,2.0,20.1,100.5,109.86,85.96
2018,7,13,7,0,8.0,98.0,2.0,20.6,101.0,101.41,78.51
2018,7,13,7,15,149.5,133.0,2.0,21.2,202.5,240.78,193.4
2018,7,13,7,30,291.0,168.0,2.0,21.8,304.0,389.41,310.27
2018,7,13,7,45,293.5,194.0,2.05,22.35,344.5,430.17,339.15
2018,7,13,8,0,296.0,220.0,2.1,22.9,385.0,470.17,367.32
2018,7,13,8,15,250.0,237.0,2.15,23.55,384.5,461.06,357.61
2018,7,13,8,30,204.0,254.0,2.2,24.2,384.0,439.2,338.8
2018,7,13,8,45,187.5,262.5,2.25,24.8,388.5,438.53,336.55
2018,7,13,9,0,171.0,271.0,2.3,25.4,393.0,436.49,333.19
2018,7,13,9,15,357.0,258.5,2.35,25.9,532.0,609.99,461.78
2018,7,13,9,30,543.0,246.0,2.4,26.4,671.0,772.52,575.86
2018,7,13,9,45,577.5,241.0,2.4,26.95,711.0,809.75,598.31
2018,7,13,10,0,612.0,236.0,2.4,27.5,751.0,843.53,619.21
2018,7,13,10,15,613.5,244.0,2.45,27.95,775.0,857.83,626.76
2018,7,13,10,30,615.0,252.0,2.5,28.4,799.0,869.94,633.04
2018,7,13,10,45,711.0,203.5,2.5,28.9,850.5,913.52,660.28
2018,7,13,11,0,807.0,155.0,2.5,29.4,902.0,952.52,683.13
2018,7,13,11,15,812.0,155.0,2.6,29.8,916.5,953.98,683.02
2018,7,13,11,30,817.0,155.0,2.7,30.2,931.0,952.74,681.6
2018,7,13,11,45,796.5,168.5,2.75,30.6,929.5,937.87,671.14
2018,7,13,12,0,776.0,182.0,2.8,31.0,928.0,920.54,659.29
2018,7,13,12,15,776.0,181.0,2.85,31.2,927.0,906.07,649.88
2018,7,13,12,30,776.0,180.0,2.9,31.4,926.0,889.31,639.02
2018,7,13,12,45,778.5,176.0,3.0,31.6,919.0,869.69,626.65
2018,7,13,13,0,781.0,172.0,3.1,31.8,912.0,847.87,612.83
2018,7,13,13,15,813.5,150.0,3.1,31.85,910.0,832.14,602.82
2018,7,13,13,30,846.0,128.0,3.1,31.9,908.0,812.63,590.3
2018,7,13,13,45,841.5,126.0,3.15,31.9,886.5,779.81,569.27
2018,7,13,14,0,837.0,124.0,3.2,31.9,865.0,745.3,547.02
2018,7,13,14,15,831.0,122.5,3.2,31.8,838.0,708.61,523.09
2018,7,13,14,30,825.0,121.0,3.2,31.7,811.0,670.63,497.15
2018,7,13,14,45,816.0,119.0,3.2,31.6,777.5,629.16,467.55
2018,7,13,15,0,807.0,117.0,3.2,31.5,744.0,584.22,434.93
2018,7,13,15,15,795.0,114.5,3.2,31.5,705.0,539.08,401.17
2018,7,13,15,30,783.0,112.0,3.2,31.5,666.0,493.92,366.57
2018,7,13,15,45,768.5,108.5,3.15,31.0,623.5,446.91,330.38
2018,7,13,16,0,754.0,105.0,3.1,30.5,581.0,400.5,293.64
2018,7,13,16,15,735.0,101.0,3.1,30.1,535.0,352.83,255.02
2018,7,13,16,30,716.0,97.0,3.1,29.7,489.0,306.59,216.71
2018,7,13,16,45,690.5,93.0,3.1,29.3,441.0,257.07,175.62
2018,7,13,17,0,665.0,89.0,3.1,28.9,393.0,212.94,138.76
2018,7,13,17,15,631.0,84.0,3.05,28.2,344.5,169.11,103.56
2018,7,13,17,30,597.0,79.0,3.0,27.5,296.0,128.8,73.32
2018,7,13,17,45,550.5,72.5,3.0,26.8,248.5,90.0,48.51
2018,7,13,18,0,504.0,66.0,3.0,26.1,201.0,56.11,33.1
2018,7,13,18,15,437.5,58.0,2.95,25.25,157.5,41.08,29.5
2018,7,13,18,30,371.0,50.0,2.9,24.4,114.0,37.22,25.95
2018,7,13,18,45,278.0,39.0,2.9,23.6,78.0,29.7,18.98
2018,7,13,19,0,185.0,28.0,2.9,22.8,42.0,21.87,8.95
2018,7,13,19,15,101.5,16.0,2.85,22.25,23.0,15.73,0.0
2018,7,13,19,30,18.0,4.0,2.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.4,16.15,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.4,16.2,5.0,11.09,0.0
2018,7,14,5,15,125.0,17.5,2.45,16.65,27.0,51.31,0.0
2018,7,14,5,30,223.0,30.0,2.5,17.1,49.0,121.94,77.85
2018,7,14,5,45,315.5,40.0,2.55,17.55,86.5,177.75,133.57
2018,7,14,6,0,408.0,50.0,2.6,18.0,124.0,242.47,189.98
2018,7,14,6,15,359.5,51.0,2.55,18.55,131.0,239.95,192.08
2018,7,14,6,30,311.0,52.0,2.5,19.1,138.0,232.04,188.02
2018,7,14,6,45,155.5,62.0,2.5,19.65,105.0,158.52,127.93
2018,7,14,7,0,0.0,72.0,2.5,20.2,72.0,69.62,52.3
2018,7,14,7,15,26.0,96.0,2.5,20.85,108.0,113.96,89.08
2018,7,14,7,30,52.0,120.0,2.5,21.5,144.0,157.78,124.67
2018,7,14,7,45,55.5,143.5,2.5,22.15,172.0,186.79,147.14
2018,7,14,8,0,59.0,167.0,2.5,22.8,200.0,215.84,169.22
2018,7,14,8,15,44.5,203.0,2.55,23.5,229.0,244.31,189.73
2018,7,14,8,30,30.0,239.0,2.6,24.2,258.0,271.59,208.89
2018,7,14,8,45,61.5,276.5,2.6,24.9,319.0,338.3,259.06
2018,7,14,9,0,93.0,314.0,2.6,25.6,380.0,406.3,308.76
2018,7,14,9,15,333.5,261.5,2.7,26.1,519.0,582.63,443.0
2018,7,14,9,30,574.0,209.0,2.8,26.6,658.0,764.44,573.97
2018,7,14,9,45,713.5,159.0,2.85,27.15,742.0,845.86,626.78
2018,7,14,10,0,853.0,109.0,2.9,27.7,826.0,928.07,678.75
2018,7,14,10,15,763.5,166.0,3.0,28.1,824.0,915.93,668.78
2018,7,14,10,30,674.0,223.0,3.1,28.5,822.0,896.67,654.99
2018,7,14,10,45,746.5,186.0,3.15,28.9,864.0,925.86,672.97
2018,7,14,11,0,819.0,149.0,3.2,29.3,906.0,957.5,692.06
2018,7,14,11,15,689.5,230.5,3.3,29.4,875.0,914.55,663.69
2018,7,14,11,30,560.0,312.0,3.4,29.5,844.0,864.14,627.48
2018,7,14,11,45,616.5,280.5,3.5,29.6,870.0,879.15,639.68
2018,7,14,12,0,673.0,249.0,3.6,29.7,896.0,891.32,649.21
2018,7,14,12,15,772.0,186.5,3.65,29.6,928.5,907.28,660.18
2018,7,14,12,30,871.0,124.0,3.7,29.5,961.0,918.91,668.35
2018,7,14,12,45,876.5,119.5,3.8,29.4,956.0,900.6,657.12
2018,7,14,13,0,882.0,115.0,3.9,29.3,951.0,879.64,644.31
2018,7,14,13,15,879.5,114.5,3.9,29.1,936.5,853.08,627.49
2018,7,14,13,30,877.0,114.0,3.9,28.9,922.0,824.36,609.17
2018,7,14,13,45,872.5,113.0,3.95,28.75,900.5,791.55,588.05
2018,7,14,14,0,868.0,112.0,4.0,28.6,879.0,756.96,565.54
2018,7,14,14,15,861.5,110.0,4.0,28.3,850.5,718.38,540.19
2018,7,14,14,30,855.0,108.0,4.0,28.0,822.0,678.48,513.21
2018,7,14,14,45,846.5,106.5,4.0,27.7,788.5,636.62,482.95
2018,7,14,15,0,838.0,105.0,4.0,27.4,755.0,593.95,451.38
2018,7,14,15,15,826.5,103.0,4.0,27.4,716.0,548.55,416.51
2018,7,14,15,30,815.0,101.0,4.0,27.4,677.0,502.99,380.7
2018,7,14,15,45,801.0,98.0,3.95,26.35,634.0,451.68,341.18
2018,7,14,16,0,787.0,95.0,3.9,25.3,591.0,404.4,303.36
2018,7,14,16,15,768.5,91.5,3.85,24.6,544.5,355.77,263.04
2018,7,14,16,30,750.0,88.0,3.8,23.9,498.0,308.49,222.88
2018,7,14,16,45,726.0,84.5,3.8,23.15,450.0,261.3,182.46
2018,7,14,17,0,702.0,81.0,3.8,22.4,402.0,216.36,143.89
2018,7,14,17,15,669.5,77.0,3.7,21.8,353.0,168.83,104.51
2018,7,14,17,30,637.0,73.0,3.6,21.2,304.0,127.64,72.69
2018,7,14,17,45,592.5,66.5,3.5,20.6,255.5,87.05,46.11
2018,7,14,18,0,548.0,60.0,3.4,20.0,207.0,51.17,29.72
2018,7,14,18,15,482.5,53.5,3.35,19.6,162.5,37.23,26.9
2018,7,14,18,30,417.0,47.0,3.3,19.2,118.0,34.52,24.23
2018,7,14,18,45,320.5,37.0,3.25,18.8,81.0,28.32,18.24
2018,7,14,19,0,224.0,27.0,3.2,18.4,44.0,21.69,8.75
2018,7,14,19,15,124.0,15.5,3.2,18.15,24.0,15.24,0.0
2018,7,14,19,30,24.0,4.0,3.2,17.9,4.0,0.0,0.0
2018,7,14,19,45,12.0,2.0,3.2,17.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.25,14.35,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.3,14.5,5.0,4.91,0.0
2018,7,15,5,15,164.5,16.5,2.4,14.95,29.0,60.84,0.0
2018,7,15,5,30,290.0,28.0,2.5,15.4,53.0,140.38,88.62
2018,7,15,5,45,360.5,36.0,2.55,15.9,87.0,189.42,142.79
2018,7,15,6,0,431.0,44.0,2.6,16.4,121.0,244.56,192.47
2018,7,15,6,15,255.5,57.5,2.6,16.95,107.0,195.7,157.18
2018,7,15,6,30,80.0,71.0,2.6,17.5,93.0,118.98,94.74
2018,7,15,6,45,45.0,97.0,2.6,18.05,110.0,125.82,100.23
2018,7,15,7,0,10.0,123.0,2.6,18.6,127.0,129.61,102.4
2018,7,15,7,15,53.5,151.5,2.6,19.3,176.0,193.4,154.67
2018,7,15,7,30,97.0,180.0,2.6,20.0,225.0,263.0,210.2
2018,7,15,7,45,246.5,183.0,2.6,20.7,315.0,383.41,306.46
2018,7,15,8,0,396.0,186.0,2.6,21.4,405.0,515.81,407.88
2018,7,15,8,15,574.0,151.0,2.65,22.05,500.0,633.24,496.08
2018,7,15,8,30,752.0,116.0,2.7,22.7,595.0,753.84,580.6
2018,7,15,8,45,821.0,99.5,2.7,23.4,656.5,814.35,618.82
2018,7,15,9,0,890.0,83.0,2.7,24.1,718.0,871.47,654.24
2018,7,15,9,15,895.5,87.5,2.75,24.7,757.0,901.1,671.11
2018,7,15,9,30,901.0,92.0,2.8,25.3,796.0,928.28,686.45
2018,7,15,9,45,903.5,97.0,2.8,25.85,829.5,950.61,698.26
2018,7,15,10,0,906.0,102.0,2.8,26.4,863.0,970.13,708.22
2018,7,15,10,15,913.0,103.0,2.9,26.85,891.5,986.84,717.5
2018,7,15,10,30,920.0,104.0,3.0,27.3,920.0,1000.75,725.04
2018,7,15,10,45,925.5,104.0,3.05,27.8,942.0,1009.26,728.64
2018,7,15,11,0,931.0,104.0,3.1,28.3,964.0,1014.82,730.47
2018,7,15,11,15,935.5,103.5,3.2,28.5,979.5,1015.87,730.82
2018,7,15,11,30,940.0,103.0,3.3,28.7,995.0,1013.89,729.35
2018,7,15,11,45,942.0,103.5,3.4,28.85,1003.0,1007.47,725.28
2018,7,15,12,0,944.0,104.0,3.5,29.0,1011.0,998.05,719.39
2018,7,15,12,15,942.5,105.0,3.6,28.95,1010.0,982.91,710.43
2018,7,15,12,30,941.0,106.0,3.7,28.9,1009.0,964.98,699.71
2018,7,15,12,45,937.5,107.0,3.75,28.85,1000.5,942.57,685.75
2018,7,15,13,0,934.0,108.0,3.8,28.8,992.0,917.66,670.15
2018,7,15,13,15,931.5,106.5,3.85,28.6,976.5,888.82,652.28
2018,7,15,13,30,929.0,105.0,3.9,28.4,961.0,857.69,632.77
2018,7,15,13,45,924.0,104.0,4.0,28.2,938.0,822.89,610.83
2018,7,15,14,0,919.0,103.0,4.1,28.0,915.0,786.21,587.36
2018,7,15,14,15,913.0,101.5,4.1,27.7,886.0,746.63,561.46
2018,7,15,14,30,907.0,100.0,4.1,27.4,857.0,705.57,534.22
2018,7,15,14,45,899.0,98.0,4.1,27.05,822.0,661.49,502.52
2018,7,15,15,0,891.0,96.0,4.1,26.7,787.0,616.47,469.33
2018,7,15,15,15,880.0,94.5,4.1,26.7,747.0,569.51,433.2
2018,7,15,15,30,869.0,93.0,4.1,26.7,707.0,522.25,395.97
2018,7,15,15,45,855.5,90.5,4.05,25.85,662.5,472.88,357.36
2018,7,15,16,0,842.0,88.0,4.0,25.0,618.0,423.88,317.8
2018,7,15,16,15,825.0,85.0,3.9,24.4,570.5,369.58,272.81
2018,7,15,16,30,808.0,82.0,3.8,23.8,523.0,320.44,230.77
2018,7,15,16,45,785.0,78.5,3.7,23.2,472.5,270.65,187.83
2018,7,15,17,0,762.0,75.0,3.6,22.6,422.0,222.99,146.69
2018,7,15,17,15,730.0,71.0,3.55,22.0,371.0,175.73,107.39
2018,7,15,17,30,698.0,67.0,3.5,21.4,320.0,131.84,73.53
2018,7,15,17,45,653.0,62.0,3.4,20.85,269.5,86.46,43.72
2018,7,15,18,0,608.0,57.0,3.3,20.3,219.0,48.91,27.61
2018,7,15,18,15,541.5,50.5,3.15,19.75,172.0,34.78,24.75
2018,7,15,18,30,475.0,44.0,3.0,19.2,125.0,31.9,21.96
2018,7,15,18,45,370.5,35.5,2.9,18.7,86.0,26.99,17.09
2018,7,15,19,0,266.0,27.0,2.8,18.2,47.0,21.8,8.46
2018,7,15,19,15,142.5,14.5,2.75,17.9,24.5,14.25,0.0
2018,7,15,19,30,19.0,2.0,2.7,17.6,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.7,17.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.4,14.2,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.5,14.4,5.0,4.91,0.0
2018,7,16,5,15,172.0,16.5,2.55,14.9,29.0,62.59,0.0
2018,7,16,5,30,303.0,28.0,2.6,15.4,53.0,143.39,88.49
2018,7,16,5,45,404.5,36.0,2.7,15.95,93.5,204.91,154.12
2018,7,16,6,0,506.0,44.0,2.8,16.5,134.0,274.87,215.89
2018,7,16,6,15,337.0,51.0,2.75,17.1,119.0,228.59,183.72
2018,7,16,6,30,168.0,58.0,2.7,17.7,104.0,153.96,124.28
2018,7,16,6,45,86.5,83.0,2.6,18.25,107.0,138.53,111.24
2018,7,16,7,0,5.0,108.0,2.5,18.8,110.0,110.38,86.41
2018,7,16,7,15,115.0,138.5,2.45,19.6,191.5,224.78,181.2
2018,7,16,7,30,225.0,169.0,2.4,20.4,273.0,345.04,276.97
2018,7,16,7,45,530.0,122.5,2.4,21.15,405.0,531.09,423.54
2018,7,16,8,0,835.0,76.0,2.4,21.9,537.0,718.31,559.63
2018,7,16,8,15,852.0,78.5,2.4,22.75,585.0,761.8,585.39
2018,7,16,8,30,869.0,81.0,2.4,23.6,633.0,804.29,610.99
2018,7,16,8,45,882.5,82.5,2.4,24.4,677.5,841.45,632.55
2018,7,16,9,0,896.0,84.0,2.4,25.2,722.0,876.96,652.65
2018,7,16,9,15,904.5,86.5,2.45,25.85,761.5,907.23,669.78
2018,7,16,9,30,913.0,89.0,2.5,26.5,801.0,935.18,685.29
2018,7,16,9,45,918.5,91.5,2.6,27.2,835.0,957.88,697.59
2018,7,16,10,0,924.0,94.0,2.7,27.9,869.0,977.86,708.16
2018,7,16,10,15,929.5,95.5,2.75,28.4,897.5,993.97,716.38
2018,7,16,10,30,935.0,97.0,2.8,28.9,926.0,1007.19,722.83
2018,7,16,10,45,939.0,98.5,2.85,29.45,948.0,1015.97,726.41
2018,7,16,11,0,943.0,100.0,2.9,30.0,970.0,1021.71,728.18
2018,7,16,11,15,946.0,100.0,3.0,30.3,984.5,1021.85,727.7
2018,7,16,11,30,949.0,100.0,3.1,30.6,999.0,1018.92,725.41
2018,7,16,11,45,950.0,100.5,3.15,30.9,1006.5,1011.51,720.0
2018,7,16,12,0,951.0,101.0,3.2,31.2,1014.0,1001.09,712.8
2018,7,16,12,15,948.5,103.0,3.25,31.35,1013.0,985.93,703.12
2018,7,16,12,30,946.0,105.0,3.3,31.5,1012.0,967.97,691.74
2018,7,16,12,45,941.5,106.5,3.4,31.65,1003.0,945.05,677.54
2018,7,16,13,0,937.0,108.0,3.5,31.8,994.0,919.65,661.71
2018,7,16,13,15,934.0,107.0,3.55,31.8,978.5,890.77,643.65
2018,7,16,13,30,931.0,106.0,3.6,31.8,963.0,859.61,624.01
2018,7,16,13,45,927.0,105.5,3.6,31.75,941.5,825.97,602.49
2018,7,16,14,0,923.0,105.0,3.6,31.7,920.0,790.37,579.52
2018,7,16,14,15,918.0,103.5,3.65,31.5,891.5,751.32,554.57
2018,7,16,14,30,913.0,102.0,3.7,31.3,863.0,710.7,528.15
2018,7,16,14,45,904.5,100.5,3.7,31.1,828.0,666.48,496.71
2018,7,16,15,0,896.0,99.0,3.7,30.9,793.0,621.35,463.87
2018,7,16,15,15,885.0,97.0,3.7,30.9,752.5,573.67,428.01
2018,7,16,15,30,874.0,95.0,3.7,30.9,712.0,525.7,391.04
2018,7,16,15,45,860.0,92.5,3.65,30.15,667.0,475.83,352.72
2018,7,16,16,0,846.0,90.0,3.6,29.4,622.0,426.35,313.5
2018,7,16,16,15,828.0,87.0,3.55,28.9,573.5,371.48,268.92
2018,7,16,16,30,810.0,84.0,3.5,28.4,525.0,321.85,227.29
2018,7,16,16,45,786.0,81.0,3.45,27.9,474.5,272.11,185.2
2018,7,16,17,0,762.0,78.0,3.4,27.4,424.0,224.62,145.0
2018,7,16,17,15,729.5,73.5,3.3,26.6,372.0,176.84,106.23
2018,7,16,17,30,697.0,69.0,3.2,25.8,320.0,132.49,72.83
2018,7,16,17,45,651.5,63.5,3.1,25.0,269.5,86.59,43.36
2018,7,16,18,0,606.0,58.0,3.0,24.2,219.0,48.72,27.66
2018,7,16,18,15,538.0,51.5,2.9,23.25,171.5,35.71,25.14
2018,7,16,18,30,470.0,45.0,2.8,22.3,124.0,32.89,22.48
2018,7,16,18,45,364.0,36.0,2.65,21.35,85.0,27.57,17.31
2018,7,16,19,0,258.0,27.0,2.5,20.4,46.0,21.91,7.96
2018,7,16,19,15,137.5,14.5,2.5,19.8,24.0,14.25,0.0
2018,7,16,19,30,17.0,2.0,2.5,19.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.45,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.75,14.6,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.9,14.8,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,2.0,15.4,28.5,62.25,0.0
2018,7,17,5,30,300.0,28.0,2.1,16.0,52.0,141.27,84.56
2018,7,17,5,45,400.5,36.0,2.2,16.6,92.0,202.81,151.58
2018,7,17,6,0,501.0,44.0,2.3,17.2,132.0,272.02,212.5
2018,7,17,6,15,334.0,46.0,2.35,17.85,112.5,220.63,176.5
2018,7,17,6,30,167.0,48.0,2.4,18.5,93.0,148.45,119.3
2018,7,17,6,45,83.5,62.0,2.4,19.2,84.5,112.81,89.69
2018,7,17,7,0,0.0,76.0,2.4,19.9,76.0,73.76,55.83
2018,7,17,7,15,3.5,108.0,2.4,20.6,109.5,108.65,84.23
2018,7,17,7,30,7.0,140.0,2.4,21.3,143.0,143.97,112.31
2018,7,17,7,45,59.5,183.0,2.4,22.0,215.5,233.23,183.86
2018,7,17,8,0,112.0,226.0,2.4,22.7,288.0,329.28,258.18
2018,7,17,8,15,419.0,177.5,2.45,23.45,438.5,535.71,419.47
2018,7,17,8,30,726.0,129.0,2.5,24.2,589.0,748.38,573.17
2018,7,17,8,45,809.5,108.0,2.5,24.95,655.5,812.56,612.71
2018,7,17,9,0,893.0,87.0,2.5,25.7,722.0,876.82,652.4
2018,7,17,9,15,899.5,90.5,2.55,26.35,761.0,906.33,668.76
2018,7,17,9,30,906.0,94.0,2.6,27.0,800.0,933.44,683.71
2018,7,17,9,45,909.5,98.0,2.65,27.65,833.5,955.75,695.46
2018,7,17,10,0,913.0,102.0,2.7,28.3,867.0,975.27,705.42
2018,7,17,10,15,919.5,103.0,2.7,28.75,895.5,991.63,713.5
2018,7,17,10,30,926.0,104.0,2.7,29.2,924.0,1005.15,719.82
2018,7,17,10,45,931.0,104.5,2.75,29.7,946.0,1013.76,723.44
2018,7,17,11,0,936.0,105.0,2.8,30.2,968.0,1019.38,725.29
2018,7,17,11,15,939.0,105.5,2.85,30.55,983.0,1020.0,724.56
2018,7,17,11,30,942.0,106.0,2.9,30.9,998.0,1017.56,722.05
2018,7,17,11,45,943.5,106.5,2.9,31.25,1005.5,1010.63,716.41
2018,7,17,12,0,945.0,107.0,2.9,31.6,1013.0,1000.7,709.04
2018,7,17,12,15,941.5,109.0,2.95,31.8,1011.5,984.64,698.76
2018,7,17,12,30,938.0,111.0,3.0,32.0,1010.0,965.83,686.83
2018,7,17,12,45,932.0,114.0,3.05,32.15,1001.0,943.12,672.59
2018,7,17,13,0,926.0,117.0,3.1,32.3,992.0,917.98,656.8
2018,7,17,13,15,923.0,116.0,3.15,32.35,976.5,889.32,638.96
2018,7,17,13,30,920.0,115.0,3.2,32.4,961.0,858.41,619.57
2018,7,17,13,45,915.5,114.0,3.2,32.5,938.5,824.18,597.49
2018,7,17,14,0,911.0,113.0,3.2,32.6,916.0,788.06,574.04
2018,7,17,14,15,904.0,112.0,3.25,32.45,887.0,748.41,548.84
2018,7,17,14,30,897.0,111.0,3.3,32.3,858.0,707.37,521.91
2018,7,17,14,45,888.5,108.5,3.3,32.15,822.5,662.82,490.48
2018,7,17,15,0,880.0,106.0,3.3,32.0,787.0,617.37,457.66
2018,7,17,15,15,868.0,104.5,3.3,32.0,746.5,570.23,422.51
2018,7,17,15,30,856.0,103.0,3.3,32.0,706.0,522.89,386.33
2018,7,17,15,45,841.0,100.5,3.35,31.3,661.0,469.59,346.06
2018,7,17,16,0,826.0,98.0,3.4,30.6,616.0,420.36,307.41
2018,7,17,16,15,806.5,95.0,3.35,30.0,567.5,369.86,266.49
2018,7,17,16,30,787.0,92.0,3.3,29.4,519.0,320.78,225.76
2018,7,17,16,45,761.5,88.0,3.25,28.85,468.5,270.88,184.02
2018,7,17,17,0,736.0,84.0,3.2,28.3,418.0,223.4,144.29
2018,7,17,17,15,701.0,79.0,3.15,27.4,366.0,172.75,103.74
2018,7,17,17,30,666.0,74.0,3.1,26.5,314.0,128.9,71.09
2018,7,17,17,45,618.0,68.5,3.0,25.55,263.5,87.58,45.46
2018,7,17,18,0,570.0,63.0,2.9,24.6,213.0,51.36,30.82
2018,7,17,18,15,498.0,56.0,2.8,23.6,166.5,39.7,28.51
2018,7,17,18,30,426.0,49.0,2.7,22.6,120.0,36.71,25.67
2018,7,17,18,45,319.0,38.5,2.65,21.6,81.5,30.12,19.36
2018,7,17,19,0,212.0,28.0,2.6,20.6,43.0,22.04,7.48
2018,7,17,19,15,112.0,15.0,2.6,20.05,22.5,14.74,0.0
2018,7,17,19,30,12.0,2.0,2.6,19.5,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.55,18.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.85,15.05,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.0,15.3,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,2.1,15.85,25.5,49.62,0.0
2018,7,18,5,30,228.0,29.0,2.2,16.4,47.0,119.15,68.7
2018,7,18,5,45,329.5,39.5,2.3,16.9,86.0,180.11,134.22
2018,7,18,6,0,431.0,50.0,2.4,17.4,125.0,249.25,194.63
2018,7,18,6,15,307.5,66.0,2.35,18.05,128.5,229.08,182.93
2018,7,18,6,30,184.0,82.0,2.3,18.7,132.0,190.87,153.6
2018,7,18,6,45,147.0,110.5,2.3,19.35,155.5,204.07,164.56
2018,7,18,7,0,110.0,139.0,2.3,20.0,179.0,219.88,176.49
2018,7,18,7,15,260.5,145.5,2.25,20.65,260.0,332.75,267.96
2018,7,18,7,30,411.0,152.0,2.2,21.3,341.0,459.38,366.38
2018,7,18,7,45,596.0,122.0,2.2,22.0,431.0,576.25,455.11
2018,7,18,8,0,781.0,92.0,2.2,22.7,521.0,698.9,542.63
2018,7,18,8,15,800.5,95.0,2.2,23.35,569.0,743.17,569.92
2018,7,18,8,30,820.0,98.0,2.2,24.0,617.0,786.66,596.71
2018,7,18,8,45,835.0,100.5,2.25,24.7,661.5,824.77,619.57
2018,7,18,9,0,850.0,103.0,2.3,25.4,706.0,856.3,637.71
2018,7,18,9,15,859.0,106.0,2.3,26.15,745.0,886.35,654.16
2018,7,18,9,30,868.0,109.0,2.3,26.9,784.0,914.23,668.99
2018,7,18,9,45,873.5,113.0,2.35,27.6,818.0,937.59,681.35
2018,7,18,10,0,879.0,117.0,2.4,28.3,852.0,958.35,692.01
2018,7,18,10,15,886.0,117.5,2.45,28.85,880.0,974.15,699.92
2018,7,18,10,30,893.0,118.0,2.5,29.4,908.0,987.23,706.2
2018,7,18,10,45,855.0,145.0,2.6,30.0,916.5,981.01,700.62
2018,7,18,11,0,817.0,172.0,2.7,30.6,925.0,976.9,696.66
2018,7,18,11,15,851.0,154.5,2.8,30.9,949.5,983.29,700.29
2018,7,18,11,30,885.0,137.0,2.9,31.2,974.0,992.93,705.96
2018,7,18,11,45,788.5,201.0,2.95,31.55,951.0,959.86,683.98
2018,7,18,12,0,692.0,265.0,3.0,31.9,928.0,923.18,659.98
2018,7,18,12,15,738.0,235.5,3.1,32.0,942.5,923.78,661.05
2018,7,18,12,30,784.0,206.0,3.2,32.1,957.0,919.15,658.51
2018,7,18,12,45,791.0,199.0,3.25,32.25,951.5,900.32,646.4
2018,7,18,13,0,798.0,192.0,3.3,32.4,946.0,879.07,632.84
2018,7,18,13,15,807.5,181.0,3.35,32.4,933.5,853.73,616.98
2018,7,18,13,30,817.0,170.0,3.4,32.4,921.0,825.89,599.43
2018,7,18,13,45,848.0,148.0,3.4,32.4,911.0,802.04,584.24
2018,7,18,14,0,879.0,126.0,3.4,32.4,901.0,775.35,567.07
2018,7,18,14,15,878.5,121.0,3.35,32.3,874.0,737.73,542.45
2018,7,18,14,30,878.0,116.0,3.3,32.2,847.0,698.32,515.73
2018,7,18,14,45,848.5,123.5,3.3,32.05,805.5,650.24,481.42
2018,7,18,15,0,819.0,131.0,3.3,31.9,764.0,600.43,445.31
2018,7,18,15,15,827.0,119.5,3.3,31.9,730.0,557.31,413.29
2018,7,18,15,30,835.0,108.0,3.3,31.9,696.0,512.43,379.02
2018,7,18,15,45,820.0,105.5,3.35,31.35,651.5,463.56,341.62
2018,7,18,16,0,805.0,103.0,3.4,30.8,607.0,415.28,303.51
2018,7,18,16,15,785.0,99.5,3.45,30.15,559.0,365.14,263.12
2018,7,18,16,30,765.0,96.0,3.5,29.5,511.0,316.49,222.93
2018,7,18,16,45,738.0,92.5,3.55,28.9,460.5,267.73,182.27
2018,7,18,17,0,711.0,89.0,3.6,28.3,410.0,218.11,141.1
2018,7,18,17,15,674.5,84.0,3.65,27.2,359.0,171.62,104.07
2018,7,18,17,30,638.0,79.0,3.7,26.1,308.0,128.93,72.51
2018,7,18,17,45,587.5,73.0,3.7,25.05,258.0,88.46,47.59
2018,7,18,18,0,537.0,67.0,3.7,24.0,208.0,53.37,33.54
2018,7,18,18,15,464.0,58.5,3.6,22.9,161.5,42.03,30.59
2018,7,18,18,30,391.0,50.0,3.5,21.8,115.0,37.77,26.65
2018,7,18,18,45,285.5,38.5,3.4,20.75,77.5,29.5,18.87
2018,7,18,19,0,180.0,27.0,3.3,19.7,40.0,21.23,6.42
2018,7,18,19,15,94.0,14.5,3.2,19.2,21.0,14.25,0.0
2018,7,18,19,30,8.0,2.0,3.1,18.7,2.0,0.0,0.0
2018,7,18,19,45,4.0,1.0,2.95,18.2,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,3.1,14.95,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,7,19,5,15,66.5,15.0,3.35,15.65,20.0,32.33,0.0
2018,7,19,5,30,125.0,28.0,3.4,16.2,38.0,84.91,46.31
2018,7,19,5,45,201.0,44.5,3.45,16.7,73.0,139.13,103.52
2018,7,19,6,0,277.0,61.0,3.5,17.2,108.0,197.64,154.73
2018,7,19,6,15,335.0,76.0,3.4,17.85,152.0,253.3,202.95
2018,7,19,6,30,393.0,91.0,3.3,18.5,196.0,314.11,254.3
2018,7,19,6,45,433.5,103.5,3.15,19.1,242.5,367.26,298.08
2018,7,19,7,0,474.0,116.0,3.0,19.7,289.0,423.38,342.7
2018,7,19,7,15,484.0,129.5,2.85,20.45,329.0,464.03,373.3
2018,7,19,7,30,494.0,143.0,2.7,21.2,369.0,504.52,402.63
2018,7,19,7,45,507.0,156.5,2.55,21.95,412.0,546.84,432.27
2018,7,19,8,0,520.0,170.0,2.4,22.7,455.0,588.9,460.66
2018,7,19,8,15,551.5,176.0,2.3,23.6,502.5,636.61,492.59
2018,7,19,8,30,583.0,182.0,2.2,24.5,550.0,688.61,526.38
2018,7,19,8,45,573.5,197.5,2.15,25.35,581.0,713.01,539.54
2018,7,19,9,0,564.0,213.0,2.1,26.2,612.0,731.85,548.86
2018,7,19,9,15,594.0,216.0,2.05,27.1,657.5,776.85,576.43
2018,7,19,9,30,624.0,219.0,2.0,28.0,703.0,818.0,600.6
2018,7,19,9,45,715.0,185.5,2.0,28.9,764.0,876.15,635.68
2018,7,19,10,0,806.0,152.0,2.0,29.8,825.0,931.4,667.36
2018,7,19,10,15,823.0,148.5,2.05,30.5,856.0,951.36,677.17
2018,7,19,10,30,840.0,145.0,2.1,31.2,887.0,968.95,685.84
2018,7,19,10,45,846.5,145.0,2.15,31.9,908.5,972.11,685.52
2018,7,19,11,0,853.0,145.0,2.2,32.6,930.0,978.16,687.25
2018,7,19,11,15,854.5,147.0,2.3,32.95,944.0,978.59,687.01
2018,7,19,11,30,856.0,149.0,2.4,33.3,958.0,976.19,685.14
2018,7,19,11,45,855.5,151.0,2.55,33.65,964.5,969.09,680.86
2018,7,19,12,0,855.0,153.0,2.7,34.0,971.0,959.28,674.92
2018,7,19,12,15,852.0,155.5,2.85,34.05,970.5,944.99,667.0
2018,7,19,12,30,849.0,158.0,3.0,34.1,970.0,928.23,657.48
2018,7,19,12,45,842.5,160.0,3.15,34.15,960.5,908.12,645.76
2018,7,19,13,0,836.0,162.0,3.3,34.2,951.0,882.77,630.58
2018,7,19,13,15,830.0,162.5,3.4,33.95,935.0,854.44,613.83
2018,7,19,13,30,824.0,163.0,3.5,33.7,919.0,824.27,595.7
2018,7,19,13,45,815.0,163.5,3.65,33.5,896.0,790.07,574.79
2018,7,19,14,0,806.0,164.0,3.8,33.3,873.0,754.54,552.69
2018,7,19,14,15,796.0,162.5,3.85,32.85,843.5,715.29,527.0
2018,7,19,14,30,786.0,161.0,3.9,32.4,814.0,675.17,499.75
2018,7,19,14,45,774.0,159.0,3.9,31.9,779.5,632.64,470.1
2018,7,19,15,0,762.0,157.0,3.9,31.4,745.0,589.8,439.48
2018,7,19,15,15,748.0,153.5,3.9,31.4,705.5,541.53,403.44
2018,7,19,15,30,734.0,150.0,3.9,31.4,666.0,496.02,368.55
2018,7,19,15,45,717.5,145.0,3.9,30.4,622.0,448.51,332.75
2018,7,19,16,0,701.0,140.0,3.9,29.4,578.0,401.9,296.51
2018,7,19,16,15,683.0,132.5,3.8,28.8,531.5,353.64,257.53
2018,7,19,16,30,665.0,125.0,3.7,28.2,485.0,306.81,218.89
2018,7,19,16,45,642.0,117.5,3.6,27.6,437.0,260.28,180.19
2018,7,19,17,0,619.0,110.0,3.5,27.0,389.0,215.99,143.38
2018,7,19,17,15,585.0,102.5,3.4,26.25,340.5,172.34,108.63
2018,7,19,17,30,551.0,95.0,3.3,25.5,292.0,132.3,79.02
2018,7,19,17,45,506.5,85.5,3.2,24.8,244.0,93.57,54.68
2018,7,19,18,0,462.0,76.0,3.1,24.1,196.0,59.63,39.89
2018,7,19,18,15,396.0,65.0,3.0,23.3,152.0,47.6,35.29
2018,7,19,18,30,330.0,54.0,2.9,22.5,108.0,40.63,28.97
2018,7,19,18,45,241.5,40.0,2.75,21.7,72.5,30.78,19.78
2018,7,19,19,0,153.0,26.0,2.6,20.9,37.0,20.42,5.2
2018,7,19,19,15,80.5,14.0,2.6,20.45,19.5,13.76,0.0
2018,7,19,19,30,8.0,2.0,2.6,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.6,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.55,18.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.35,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.4,16.0,1.0,0.0,0.0
2018,7,20,5,15,37.5,14.0,2.45,16.6,16.5,23.61,0.0
2018,7,20,5,30,72.0,27.0,2.5,17.2,32.0,61.12,30.37
2018,7,20,5,45,132.0,46.5,2.55,17.75,65.5,111.03,81.48
2018,7,20,6,0,192.0,66.0,2.6,18.3,99.0,163.08,126.54
2018,7,20,6,15,255.0,82.5,2.65,19.0,141.5,217.91,173.32
2018,7,20,6,30,318.0,99.0,2.7,19.7,184.0,285.39,229.45
2018,7,20,6,45,374.5,110.5,2.7,20.45,231.0,342.61,276.14
2018,7,20,7,0,431.0,122.0,2.7,21.2,278.0,404.33,325.02
2018,7,20,7,15,475.5,130.0,2.7,22.0,326.5,458.6,366.6
2018,7,20,7,30,520.0,138.0,2.7,22.8,375.0,515.66,409.02
2018,7,20,7,45,559.0,142.0,2.65,23.6,423.5,566.7,445.58
2018,7,20,8,0,598.0,146.0,2.6,24.4,472.0,623.64,485.22
2018,7,20,8,15,625.5,149.0,2.6,25.2,517.5,667.99,514.85
2018,7,20,8,30,653.0,152.0,2.6,26.0,563.0,712.39,543.56
2018,7,20,8,45,677.0,153.5,2.6,26.85,606.5,752.0,567.57
2018,7,20,9,0,701.0,155.0,2.6,27.7,650.0,790.94,590.68
2018,7,20,9,15,723.5,153.5,2.65,28.4,690.0,824.3,610.31
2018,7,20,9,30,746.0,152.0,2.7,29.1,730.0,853.29,626.82
2018,7,20,9,45,768.0,147.5,2.7,29.85,766.0,880.55,641.59
2018,7,20,10,0,790.0,143.0,2.7,30.6,802.0,906.04,655.06
2018,7,20,10,15,797.5,144.5,2.8,31.05,829.0,922.09,663.89
2018,7,20,10,30,805.0,146.0,2.9,31.5,856.0,935.63,671.23
2018,7,20,10,45,811.0,146.5,3.0,31.95,877.0,944.08,675.36
2018,7,20,11,0,817.0,147.0,3.1,32.4,898.0,949.86,677.9
2018,7,20,11,15,820.0,148.0,3.2,32.6,912.0,945.56,674.77
2018,7,20,11,30,823.0,149.0,3.3,32.8,926.0,943.78,673.42
2018,7,20,11,45,825.0,149.0,3.4,32.95,933.0,937.39,669.3
2018,7,20,12,0,827.0,149.0,3.5,33.1,940.0,928.38,663.6
2018,7,20,12,15,829.5,147.5,3.6,33.1,940.5,915.81,656.06
2018,7,20,12,30,832.0,146.0,3.7,33.1,941.0,900.73,646.94
2018,7,20,12,45,744.5,191.0,3.8,33.05,898.0,850.06,614.53
2018,7,20,13,0,657.0,236.0,3.9,33.0,855.0,798.48,580.85
2018,7,20,13,15,670.5,223.5,3.95,32.85,846.5,777.9,568.27
2018,7,20,13,30,684.0,211.0,4.0,32.7,838.0,755.05,553.78
2018,7,20,13,45,752.0,172.0,4.05,32.5,846.0,748.2,550.71
2018,7,20,14,0,820.0,133.0,4.1,32.3,854.0,736.14,543.68
2018,7,20,14,15,761.5,153.5,4.1,32.0,806.0,681.71,506.49
2018,7,20,14,30,703.0,174.0,4.1,31.7,758.0,628.87,468.64
2018,7,20,14,45,745.0,149.5,4.15,31.35,744.5,604.81,452.41
2018,7,20,15,0,787.0,125.0,4.2,31.0,731.0,574.31,430.72
2018,7,20,15,15,774.5,122.5,4.2,31.0,692.5,529.57,396.67
2018,7,20,15,30,762.0,120.0,4.2,31.0,654.0,484.88,361.93
2018,7,20,15,45,746.0,116.5,4.15,30.15,611.0,437.97,325.83
2018,7,20,16,0,730.0,113.0,4.1,29.3,568.0,391.85,289.26
2018,7,20,16,15,708.5,108.5,4.1,28.75,521.5,340.75,247.8
2018,7,20,16,30,687.0,104.0,4.1,28.2,475.0,294.26,209.07
2018,7,20,16,45,659.5,99.5,4.05,27.6,427.0,248.13,170.41
2018,7,20,17,0,632.0,95.0,4.0,27.0,379.0,204.63,134.1
2018,7,20,17,15,595.0,89.5,3.9,26.3,330.5,161.59,99.74
2018,7,20,17,30,558.0,84.0,3.8,25.6,282.0,122.41,70.9
2018,7,20,17,45,508.0,76.5,3.7,24.9,235.0,84.74,47.76
2018,7,20,18,0,458.0,69.0,3.6,24.2,188.0,52.36,39.47
2018,7,20,18,15,390.0,59.5,3.5,23.5,145.0,43.15,31.45
2018,7,20,18,30,322.0,50.0,3.4,22.8,102.0,37.46,26.22
2018,7,20,18,45,233.0,37.0,3.3,22.15,68.0,28.35,17.67
2018,7,20,19,0,144.0,24.0,3.2,21.5,34.0,18.78,3.52
2018,7,20,19,15,75.5,12.5,3.15,21.1,17.5,12.29,0.0
2018,7,20,19,30,7.0,1.0,3.1,20.7,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,3.0,20.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.9,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.75,19.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
