Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,31,5,15,49.5,9.0,2.35,14.75,11.5,20.89,0.0
2018,7,31,5,30,99.0,18.0,2.4,15.3,23.0,57.11,0.0
2018,7,31,5,45,183.5,33.5,2.5,15.85,55.5,116.93,80.56
2018,7,31,6,0,268.0,49.0,2.6,16.4,88.0,174.98,134.28
2018,7,31,6,15,259.0,61.5,2.6,17.1,111.5,197.02,156.19
2018,7,31,6,30,250.0,74.0,2.6,17.8,135.0,218.19,175.87
2018,7,31,6,45,170.5,95.5,2.6,18.5,141.5,203.79,164.82
2018,7,31,7,0,91.0,117.0,2.6,19.2,148.0,182.18,146.41
2018,7,31,7,15,78.0,144.0,2.6,19.85,173.5,200.27,160.44
2018,7,31,7,30,65.0,171.0,2.6,20.5,199.0,223.52,177.96
2018,7,31,7,45,97.5,195.5,2.6,21.15,243.5,274.02,217.64
2018,7,31,8,0,130.0,220.0,2.6,21.8,288.0,334.84,264.28
2018,7,31,8,15,292.5,210.5,2.55,22.55,383.5,459.34,361.33
2018,7,31,8,30,455.0,201.0,2.5,23.3,479.0,595.41,462.46
2018,7,31,8,45,599.0,172.5,2.5,24.05,567.5,699.13,536.77
2018,7,31,9,0,743.0,144.0,2.5,24.8,656.0,805.43,607.91
2018,7,31,9,15,754.5,148.0,2.5,25.5,695.0,832.9,622.67
2018,7,31,9,30,766.0,152.0,2.5,26.2,734.0,861.88,638.94
2018,7,31,9,45,774.0,157.0,2.5,26.9,768.0,886.67,652.22
2018,7,31,10,0,782.0,162.0,2.5,27.6,802.0,909.12,663.9
2018,7,31,10,15,791.5,163.5,2.5,28.1,831.0,926.88,673.01
2018,7,31,10,30,801.0,165.0,2.5,28.6,860.0,942.14,680.54
2018,7,31,10,45,808.0,166.5,2.55,29.1,883.0,952.4,685.36
2018,7,31,11,0,815.0,168.0,2.6,29.6,906.0,959.93,688.55
2018,7,31,11,15,819.5,168.0,2.7,29.95,920.5,960.77,688.41
2018,7,31,11,30,824.0,168.0,2.8,30.3,935.0,958.82,686.63
2018,7,31,11,45,826.5,168.5,2.85,30.6,943.0,952.69,682.03
2018,7,31,12,0,829.0,169.0,2.9,30.9,951.0,943.81,675.79
2018,7,31,12,15,827.5,169.5,2.95,31.0,950.0,928.58,666.1
2018,7,31,12,30,826.0,170.0,3.0,31.1,949.0,910.85,654.89
2018,7,31,12,45,822.5,170.5,3.1,31.15,940.5,888.95,641.45
2018,7,31,13,0,819.0,171.0,3.2,31.2,932.0,864.85,626.54
2018,7,31,13,15,816.0,169.5,3.25,31.05,917.0,837.17,609.4
2018,7,31,13,30,813.0,168.0,3.3,30.9,902.0,807.52,590.85
2018,7,31,13,45,807.0,165.5,3.35,30.75,879.0,772.8,568.74
2018,7,31,14,0,801.0,163.0,3.4,30.6,856.0,736.58,545.2
2018,7,31,14,15,794.5,160.0,3.4,30.25,827.5,698.2,519.04
2018,7,31,14,30,788.0,157.0,3.4,29.9,799.0,658.68,491.51
2018,7,31,14,45,779.0,153.0,3.4,29.6,764.5,615.74,460.83
2018,7,31,15,0,770.0,149.0,3.4,29.3,730.0,572.22,428.97
2018,7,31,15,15,756.0,145.0,3.4,29.3,689.5,525.69,393.62
2018,7,31,15,30,742.0,141.0,3.4,29.3,649.0,476.28,355.4
2018,7,31,15,45,727.0,135.5,3.4,28.15,605.0,428.39,318.83
2018,7,31,16,0,712.0,130.0,3.4,27.0,561.0,381.25,281.58
2018,7,31,16,15,694.0,123.0,3.35,26.2,514.0,332.74,241.87
2018,7,31,16,30,676.0,116.0,3.3,25.4,467.0,285.67,202.49
2018,7,31,16,45,649.5,109.0,3.25,24.6,418.0,238.21,162.79
2018,7,31,17,0,623.0,102.0,3.2,23.8,369.0,193.37,125.69
2018,7,31,17,15,586.5,94.5,3.2,22.85,319.5,149.55,91.57
2018,7,31,17,30,550.0,87.0,3.2,21.9,270.0,109.64,63.92
2018,7,31,17,45,499.5,77.0,3.15,20.95,221.5,71.09,43.1
2018,7,31,18,0,449.0,67.0,3.1,20.0,173.0,48.08,36.37
2018,7,31,18,15,377.5,56.0,3.05,19.35,130.0,41.45,30.35
2018,7,31,18,30,306.0,45.0,3.0,18.7,87.0,34.23,23.55
2018,7,31,18,45,206.5,31.0,2.95,18.05,54.0,24.1,12.75
2018,7,31,19,0,107.0,17.0,2.9,17.4,21.0,16.71,0.0
2018,7,31,19,15,53.5,8.5,2.85,17.15,10.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,5,15,76.0,9.0,2.65,15.0,12.5,27.2,0.0
2018,8,1,5,30,152.0,18.0,2.7,15.5,25.0,72.22,0.0
2018,8,1,5,45,270.5,29.5,2.75,16.0,60.5,141.58,96.46
2018,8,1,6,0,389.0,41.0,2.8,16.5,96.0,212.62,162.75
2018,8,1,6,15,339.5,49.5,2.75,17.25,112.0,219.34,173.71
2018,8,1,6,30,290.0,58.0,2.7,18.0,128.0,217.21,175.11
2018,8,1,6,45,149.0,85.5,2.7,18.7,122.0,180.14,145.32
2018,8,1,7,0,8.0,113.0,2.7,19.4,116.0,118.55,93.01
2018,8,1,7,15,53.5,142.5,2.65,20.05,165.5,183.52,146.46
2018,8,1,7,30,99.0,172.0,2.6,20.7,215.0,254.51,203.27
2018,8,1,7,45,318.0,158.0,2.5,21.35,320.5,399.71,320.23
2018,8,1,8,0,537.0,144.0,2.4,22.0,426.0,563.22,445.2
2018,8,1,8,15,671.5,118.0,2.4,22.75,505.0,658.74,513.96
2018,8,1,8,30,806.0,92.0,2.4,23.5,584.0,754.31,578.28
2018,8,1,8,45,821.0,95.0,2.4,24.25,628.5,792.77,600.95
2018,8,1,9,0,836.0,98.0,2.4,25.0,673.0,824.82,619.28
2018,8,1,9,15,849.5,99.5,2.45,25.75,714.0,857.09,637.94
2018,8,1,9,30,863.0,101.0,2.5,26.5,755.0,887.41,655.08
2018,8,1,9,45,873.5,102.0,2.55,27.2,790.5,912.3,668.62
2018,8,1,10,0,884.0,103.0,2.6,27.9,826.0,934.76,680.55
2018,8,1,10,15,891.0,104.5,2.7,28.3,855.0,951.88,690.23
2018,8,1,10,30,898.0,106.0,2.8,28.7,884.0,966.21,698.2
2018,8,1,10,45,903.0,107.0,2.9,29.05,906.5,975.21,702.97
2018,8,1,11,0,908.0,108.0,3.0,29.4,929.0,981.23,705.96
2018,8,1,11,15,911.0,109.5,3.1,29.5,944.5,982.84,706.92
2018,8,1,11,30,914.0,111.0,3.2,29.6,960.0,981.39,706.06
2018,8,1,11,45,915.5,112.0,3.3,29.65,968.0,974.98,702.25
2018,8,1,12,0,917.0,113.0,3.4,29.7,976.0,965.59,696.61
2018,8,1,12,15,916.0,113.5,3.5,29.55,975.5,950.49,687.88
2018,8,1,12,30,915.0,114.0,3.6,29.4,975.0,932.61,677.38
2018,8,1,12,45,912.0,114.5,3.65,29.3,966.5,910.27,663.51
2018,8,1,13,0,909.0,115.0,3.7,29.2,958.0,885.43,647.97
2018,8,1,13,15,907.0,114.0,3.75,29.0,943.5,857.58,630.64
2018,8,1,13,30,905.0,113.0,3.8,28.8,929.0,827.41,611.64
2018,8,1,13,45,901.0,112.0,3.8,28.6,907.0,793.52,589.75
2018,8,1,14,0,897.0,111.0,3.8,28.4,885.0,757.69,566.37
2018,8,1,14,15,891.5,108.0,3.8,28.05,855.5,717.2,539.85
2018,8,1,14,30,886.0,105.0,3.8,27.7,826.0,675.22,510.54
2018,8,1,14,45,878.0,103.0,3.75,27.4,791.0,631.32,478.42
2018,8,1,15,0,870.0,101.0,3.7,27.1,756.0,586.48,444.82
2018,8,1,15,15,858.0,99.0,3.7,27.1,715.0,538.82,407.89
2018,8,1,15,30,846.0,97.0,3.7,27.1,674.0,490.98,369.88
2018,8,1,15,45,832.0,93.5,3.7,26.05,629.0,440.99,330.69
2018,8,1,16,0,818.0,90.0,3.7,25.0,584.0,387.4,287.49
2018,8,1,16,15,799.0,87.0,3.65,24.3,536.0,337.16,245.22
2018,8,1,16,30,780.0,84.0,3.6,23.6,488.0,288.33,203.25
2018,8,1,16,45,754.5,79.5,3.6,22.9,437.0,238.29,160.33
2018,8,1,17,0,729.0,75.0,3.6,22.2,386.0,190.7,120.06
2018,8,1,17,15,691.0,71.0,3.5,21.3,334.5,144.57,83.73
2018,8,1,17,30,653.0,67.0,3.4,20.4,283.0,99.04,52.06
2018,8,1,17,45,599.5,61.5,3.35,19.55,233.0,59.11,32.25
2018,8,1,18,0,546.0,56.0,3.3,18.7,183.0,38.6,28.27
2018,8,1,18,15,464.0,48.5,3.25,18.1,137.5,35.11,24.98
2018,8,1,18,30,382.0,41.0,3.2,17.5,92.0,31.47,21.26
2018,8,1,18,45,257.5,29.0,3.15,16.95,57.0,23.08,11.64
2018,8,1,19,0,133.0,17.0,3.1,16.4,22.0,16.71,0.0
2018,8,1,19,15,66.5,8.5,3.1,16.15,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,5,15,74.0,8.5,2.9,14.05,12.0,26.1,0.0
2018,8,2,5,30,148.0,17.0,3.0,14.5,24.0,69.33,0.0
2018,8,2,5,45,275.0,29.0,3.1,14.95,60.5,142.06,95.79
2018,8,2,6,0,402.0,41.0,3.2,15.4,97.0,216.85,166.41
2018,8,2,6,15,480.0,48.5,3.2,16.0,143.0,278.01,221.15
2018,8,2,6,30,558.0,56.0,3.2,16.6,189.0,346.03,280.16
2018,8,2,6,45,612.0,61.5,3.2,17.15,240.0,405.66,330.91
2018,8,2,7,0,666.0,67.0,3.2,17.7,291.0,469.23,383.0
2018,8,2,7,15,703.5,71.0,3.2,18.35,343.0,522.44,425.08
2018,8,2,7,30,741.0,75.0,3.2,19.0,395.0,579.75,468.75
2018,8,2,7,45,768.5,78.0,3.2,19.65,446.0,630.42,505.51
2018,8,2,8,0,796.0,81.0,3.2,20.3,497.0,681.41,540.24
2018,8,2,8,15,817.0,83.5,3.3,20.9,546.5,726.89,570.65
2018,8,2,8,30,838.0,86.0,3.4,21.5,596.0,766.98,596.67
2018,8,2,8,45,853.5,88.0,3.45,22.15,641.5,805.66,620.99
2018,8,2,9,0,869.0,90.0,3.5,22.8,687.0,842.83,643.9
2018,8,2,9,15,877.5,93.5,3.5,23.25,727.0,873.8,662.47
2018,8,2,9,30,886.0,97.0,3.5,23.7,767.0,902.46,679.34
2018,8,2,9,45,891.0,101.5,3.55,24.15,802.0,926.56,693.32
2018,8,2,10,0,896.0,106.0,3.6,24.6,837.0,947.91,705.46
2018,8,2,10,15,904.0,106.5,3.6,24.95,866.5,965.01,714.73
2018,8,2,10,30,912.0,107.0,3.6,25.3,896.0,979.3,722.21
2018,8,2,10,45,918.0,107.0,3.6,25.6,918.5,988.26,726.39
2018,8,2,11,0,924.0,107.0,3.6,25.9,941.0,994.21,728.73
2018,8,2,11,15,929.0,107.5,3.6,26.1,957.5,996.66,729.19
2018,8,2,11,30,934.0,108.0,3.6,26.3,974.0,996.0,727.76
2018,8,2,11,45,936.0,107.5,3.6,26.5,981.5,988.4,721.92
2018,8,2,12,0,938.0,107.0,3.6,26.7,989.0,977.77,714.27
2018,8,2,12,15,936.5,108.0,3.6,26.7,988.0,962.41,704.2
2018,8,2,12,30,935.0,109.0,3.6,26.7,987.0,944.21,692.35
2018,8,2,12,45,933.0,110.0,3.65,26.75,980.0,922.82,678.61
2018,8,2,13,0,931.0,111.0,3.7,26.8,973.0,898.78,663.12
2018,8,2,13,15,929.0,109.5,3.75,26.65,957.5,869.85,644.83
2018,8,2,13,30,927.0,108.0,3.8,26.5,942.0,838.54,624.83
2018,8,2,13,45,924.0,106.0,3.85,26.35,919.5,803.75,602.29
2018,8,2,14,0,921.0,104.0,3.9,26.2,897.0,766.9,578.13
2018,8,2,14,15,916.5,102.0,3.9,25.9,868.5,727.12,551.81
2018,8,2,14,30,912.0,100.0,3.9,25.6,840.0,685.7,522.69
2018,8,2,14,45,906.0,97.0,3.9,25.3,805.0,641.01,489.88
2018,8,2,15,0,900.0,94.0,3.9,25.0,770.0,595.17,455.35
2018,8,2,15,15,888.5,92.0,3.9,25.0,728.5,546.43,417.18
2018,8,2,15,30,877.0,90.0,3.9,25.0,687.0,497.43,377.83
2018,8,2,15,45,864.5,87.0,3.85,24.05,641.5,447.06,337.61
2018,8,2,16,0,852.0,84.0,3.8,23.1,596.0,396.95,296.27
2018,8,2,16,15,836.0,79.5,3.8,22.55,547.0,344.85,251.9
2018,8,2,16,30,820.0,75.0,3.8,22.0,498.0,289.46,204.14
2018,8,2,16,45,795.5,71.5,3.8,21.45,446.5,238.53,159.83
2018,8,2,17,0,771.0,68.0,3.8,20.9,395.0,189.92,118.24
2018,8,2,17,15,735.0,64.5,3.7,20.2,342.5,142.38,80.5
2018,8,2,17,30,699.0,61.0,3.6,19.5,290.0,98.68,50.69
2018,8,2,17,45,647.5,56.0,3.55,18.85,239.0,57.26,30.98
2018,8,2,18,0,596.0,51.0,3.5,18.2,188.0,34.59,24.8
2018,8,2,18,15,511.5,44.5,3.4,17.6,141.0,31.74,22.07
2018,8,2,18,30,427.0,38.0,3.3,17.0,94.0,28.8,18.97
2018,8,2,18,45,290.0,27.0,3.2,16.45,58.0,21.28,9.87
2018,8,2,19,0,153.0,16.0,3.1,15.9,22.0,15.73,0.0
2018,8,2,19,15,76.5,8.0,3.0,15.65,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,5,15,28.5,7.0,2.45,13.6,8.0,6.88,0.0
2018,8,3,5,30,57.0,14.0,2.6,14.2,16.0,29.9,0.0
2018,8,3,5,45,120.5,32.5,2.75,14.85,46.0,88.05,57.39
2018,8,3,6,0,184.0,51.0,2.9,15.5,76.0,138.39,105.49
2018,8,3,6,15,236.5,70.5,2.85,16.1,117.0,191.01,151.58
2018,8,3,6,30,289.0,90.0,2.8,16.7,158.0,248.14,200.65
2018,8,3,6,45,327.0,108.5,2.75,17.25,203.5,300.86,245.04
2018,8,3,7,0,365.0,127.0,2.7,17.8,249.0,363.79,296.09
2018,8,3,7,15,396.5,144.0,2.6,18.45,297.0,416.76,337.54
2018,8,3,7,30,428.0,161.0,2.5,19.1,345.0,471.52,379.0
2018,8,3,7,45,450.5,177.0,2.45,19.7,392.0,520.47,414.81
2018,8,3,8,0,473.0,193.0,2.4,20.3,439.0,569.99,449.99
2018,8,3,8,15,492.0,206.5,2.3,21.05,484.5,614.41,479.96
2018,8,3,8,30,511.0,220.0,2.2,21.8,530.0,658.69,508.94
2018,8,3,8,45,524.0,231.0,2.15,22.55,570.0,694.94,531.67
2018,8,3,9,0,537.0,242.0,2.1,23.3,610.0,730.29,553.28
2018,8,3,9,15,583.0,236.5,2.15,24.1,658.0,775.58,582.87
2018,8,3,9,30,629.0,231.0,2.2,24.9,706.0,823.89,613.76
2018,8,3,9,45,682.5,215.0,2.2,25.75,752.0,865.47,639.12
2018,8,3,10,0,736.0,199.0,2.2,26.6,798.0,906.19,662.35
2018,8,3,10,15,745.0,202.0,2.25,27.25,827.0,924.13,671.44
2018,8,3,10,30,754.0,205.0,2.3,27.9,856.0,939.63,679.19
2018,8,3,10,45,760.0,205.5,2.35,28.55,876.0,947.15,681.86
2018,8,3,11,0,766.0,206.0,2.4,29.2,896.0,952.06,683.02
2018,8,3,11,15,770.0,207.5,2.4,29.7,911.0,953.43,681.99
2018,8,3,11,30,774.0,209.0,2.4,30.2,926.0,952.1,679.38
2018,8,3,11,45,776.5,209.5,2.45,30.7,933.5,942.79,672.29
2018,8,3,12,0,779.0,210.0,2.5,31.2,941.0,934.07,665.75
2018,8,3,12,15,776.0,212.0,2.55,31.55,940.0,919.24,655.78
2018,8,3,12,30,773.0,214.0,2.6,31.9,939.0,903.86,645.57
2018,8,3,12,45,766.0,215.0,2.7,32.3,928.5,879.62,629.93
2018,8,3,13,0,759.0,216.0,2.8,32.7,918.0,853.48,613.07
2018,8,3,13,15,753.0,215.5,2.85,32.85,902.0,824.99,594.9
2018,8,3,13,30,747.0,215.0,2.9,33.0,886.0,794.86,575.18
2018,8,3,13,45,739.5,213.0,2.95,33.2,863.0,760.71,552.12
2018,8,3,14,0,732.0,211.0,3.0,33.4,840.0,725.35,527.91
2018,8,3,14,15,721.5,207.5,3.0,33.25,810.0,685.51,500.81
2018,8,3,14,30,711.0,204.0,3.0,33.1,780.0,645.03,472.76
2018,8,3,14,45,697.0,200.5,3.05,32.95,744.0,601.98,442.47
2018,8,3,15,0,683.0,197.0,3.1,32.8,708.0,558.96,411.5
2018,8,3,15,15,666.5,191.0,3.1,32.8,667.0,512.63,377.12
2018,8,3,15,30,650.0,185.0,3.1,32.8,626.0,466.98,342.48
2018,8,3,15,45,630.0,178.5,3.1,32.05,581.5,420.27,307.28
2018,8,3,16,0,610.0,172.0,3.1,31.3,537.0,374.97,272.19
2018,8,3,16,15,586.5,162.5,3.1,30.6,489.5,327.42,234.68
2018,8,3,16,30,563.0,153.0,3.1,29.9,442.0,282.06,198.25
2018,8,3,16,45,533.0,142.5,3.05,29.2,393.0,236.23,161.51
2018,8,3,17,0,503.0,132.0,3.0,28.5,344.0,193.39,127.67
2018,8,3,17,15,466.0,120.0,2.95,27.45,295.5,151.53,96.55
2018,8,3,17,30,429.0,108.0,2.9,26.4,247.0,113.55,71.19
2018,8,3,17,45,382.0,93.0,2.8,25.3,200.5,76.86,51.25
2018,8,3,18,0,335.0,78.0,2.7,24.2,154.0,57.18,43.42
2018,8,3,18,15,271.0,61.0,2.6,23.25,112.5,45.73,33.37
2018,8,3,18,30,207.0,44.0,2.5,22.3,71.0,33.66,22.49
2018,8,3,18,45,133.5,28.0,2.4,21.35,42.5,21.81,9.38
2018,8,3,19,0,60.0,12.0,2.3,20.4,14.0,11.8,0.0
2018,8,3,19,15,30.0,6.0,2.3,19.95,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,4,5,15,19.5,4.5,1.35,15.15,5.5,4.42,0.0
2018,8,4,5,30,39.0,9.0,1.6,15.6,11.0,19.81,0.0
2018,8,4,5,45,88.0,26.0,1.8,16.1,36.5,67.17,41.51
2018,8,4,6,0,137.0,43.0,2.0,16.6,62.0,109.27,81.9
2018,8,4,6,15,186.5,64.5,2.0,17.2,101.5,161.53,126.98
2018,8,4,6,30,236.0,86.0,2.0,17.8,141.0,217.62,174.67
2018,8,4,6,45,279.5,105.5,2.0,18.35,186.5,272.05,220.1
2018,8,4,7,0,323.0,125.0,2.0,18.9,232.0,329.87,266.97
2018,8,4,7,15,361.5,141.5,2.0,19.85,280.5,384.22,309.3
2018,8,4,7,30,400.0,158.0,2.0,20.8,329.0,449.37,358.29
2018,8,4,7,45,433.5,171.0,2.0,21.8,377.5,501.45,395.9
2018,8,4,8,0,467.0,184.0,2.0,22.8,426.0,555.01,433.46
2018,8,4,8,15,496.0,193.0,2.1,23.85,472.5,601.89,465.47
2018,8,4,8,30,525.0,202.0,2.2,24.9,519.0,649.33,497.12
2018,8,4,8,45,551.0,208.0,2.25,25.95,563.5,691.28,523.94
2018,8,4,9,0,577.0,214.0,2.3,27.0,608.0,733.04,550.05
2018,8,4,9,15,630.0,203.5,2.45,27.75,657.5,783.52,583.66
2018,8,4,9,30,683.0,193.0,2.6,28.5,707.0,831.29,614.08
2018,8,4,9,45,743.5,171.5,2.7,29.2,755.0,873.63,639.69
2018,8,4,10,0,804.0,150.0,2.8,29.9,803.0,912.54,662.75
2018,8,4,10,15,817.5,149.0,2.95,30.5,833.5,931.66,673.4
2018,8,4,10,30,831.0,148.0,3.1,31.1,864.0,948.3,682.61
2018,8,4,10,45,844.0,145.0,3.25,31.65,888.5,959.74,688.66
2018,8,4,11,0,857.0,142.0,3.4,32.2,913.0,963.55,689.88
2018,8,4,11,15,865.0,140.5,3.5,32.5,929.5,966.56,691.11
2018,8,4,11,30,873.0,139.0,3.6,32.8,946.0,966.68,690.57
2018,8,4,11,45,880.5,136.0,3.7,33.1,955.5,961.93,687.02
2018,8,4,12,0,888.0,133.0,3.8,33.4,965.0,954.24,681.7
2018,8,4,12,15,896.5,128.5,3.85,33.25,968.0,943.07,675.19
2018,8,4,12,30,905.0,124.0,3.9,33.1,971.0,928.93,666.84
2018,8,4,12,45,914.0,118.0,3.95,33.0,967.5,910.82,655.81
2018,8,4,13,0,923.0,112.0,4.0,32.9,964.0,889.72,642.86
2018,8,4,13,15,923.5,110.5,4.05,32.65,950.5,862.94,626.53
2018,8,4,13,30,924.0,109.0,4.1,32.4,937.0,833.65,608.45
2018,8,4,13,45,922.5,107.0,4.15,32.1,916.0,799.97,587.41
2018,8,4,14,0,921.0,105.0,4.2,31.8,895.0,764.13,564.7
2018,8,4,14,15,915.0,103.5,4.25,31.45,865.5,723.66,538.64
2018,8,4,14,30,909.0,102.0,4.3,31.1,836.0,681.67,509.57
2018,8,4,14,45,901.0,100.0,4.3,30.7,800.5,636.68,477.22
2018,8,4,15,0,893.0,98.0,4.3,30.3,765.0,590.72,443.29
2018,8,4,15,15,881.5,96.5,4.3,30.3,724.0,542.62,406.16
2018,8,4,15,30,870.0,95.0,4.3,30.3,683.0,494.27,367.88
2018,8,4,15,45,853.0,92.5,4.3,29.3,636.0,442.66,327.59
2018,8,4,16,0,836.0,90.0,4.3,28.3,589.0,387.7,283.52
2018,8,4,16,15,814.5,88.0,4.2,27.65,540.0,336.61,240.78
2018,8,4,16,30,793.0,86.0,4.1,27.0,491.0,287.16,198.65
2018,8,4,16,45,764.0,82.5,4.0,26.4,438.5,236.6,155.84
2018,8,4,17,0,735.0,79.0,3.9,25.8,386.0,188.87,116.28
2018,8,4,17,15,691.0,74.5,3.75,24.9,332.5,137.97,77.47
2018,8,4,17,30,647.0,70.0,3.6,24.0,279.0,94.97,49.59
2018,8,4,17,45,583.5,65.0,3.45,23.15,227.5,55.94,32.6
2018,8,4,18,0,520.0,60.0,3.3,22.3,176.0,42.67,31.29
2018,8,4,18,15,431.0,50.0,3.15,21.45,129.5,37.09,26.22
2018,8,4,18,30,342.0,40.0,3.0,20.6,83.0,31.15,20.49
2018,8,4,18,45,216.5,26.5,2.85,19.75,49.5,21.18,8.32
2018,8,4,19,0,91.0,13.0,2.7,18.9,16.0,12.78,0.0
2018,8,4,19,15,45.5,6.5,2.7,18.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,5,15,49.0,8.0,2.35,14.3,10.0,0.0,0.0
2018,8,5,5,30,98.0,16.0,2.5,14.9,20.0,43.08,0.0
2018,8,5,5,45,204.5,30.5,2.65,15.55,53.0,118.46,74.57
2018,8,5,6,0,311.0,45.0,2.8,16.2,86.0,184.34,139.89
2018,8,5,6,15,393.5,56.0,2.8,16.8,131.5,246.7,194.87
2018,8,5,6,30,476.0,67.0,2.8,17.4,177.0,316.66,254.92
2018,8,5,6,45,536.0,74.5,2.8,18.05,227.5,378.12,306.71
2018,8,5,7,0,596.0,82.0,2.8,18.7,278.0,444.02,360.25
2018,8,5,7,15,637.0,88.0,2.75,19.3,330.0,500.82,404.8
2018,8,5,7,30,678.0,94.0,2.7,19.9,382.0,559.77,449.39
2018,8,5,7,45,707.5,99.0,2.65,20.5,433.5,611.48,486.96
2018,8,5,8,0,737.0,104.0,2.6,21.1,485.0,663.79,523.45
2018,8,5,8,15,757.5,109.0,2.6,21.8,534.0,706.87,551.27
2018,8,5,8,30,778.0,114.0,2.6,22.5,583.0,752.09,580.05
2018,8,5,8,45,794.0,118.5,2.6,23.2,629.0,792.14,604.6
2018,8,5,9,0,810.0,123.0,2.6,23.9,675.0,830.76,627.74
2018,8,5,9,15,816.0,130.0,2.65,24.5,714.5,861.75,645.94
2018,8,5,9,30,822.0,137.0,2.7,25.1,754.0,890.39,662.46
2018,8,5,9,45,822.5,144.5,2.75,25.7,787.0,912.09,674.26
2018,8,5,10,0,823.0,152.0,2.8,26.3,820.0,931.01,684.27
2018,8,5,10,15,829.5,155.5,2.85,26.7,849.0,948.5,693.91
2018,8,5,10,30,836.0,159.0,2.9,27.1,878.0,963.28,701.83
2018,8,5,10,45,839.5,161.5,2.95,27.55,899.5,971.37,705.35
2018,8,5,11,0,843.0,164.0,3.0,28.0,921.0,976.57,707.15
2018,8,5,11,15,845.0,166.0,3.1,28.35,935.5,976.93,706.62
2018,8,5,11,30,847.0,168.0,3.2,28.7,950.0,974.39,704.34
2018,8,5,11,45,845.5,171.0,3.25,29.0,956.5,966.68,698.61
2018,8,5,12,0,844.0,174.0,3.3,29.3,963.0,956.19,691.21
2018,8,5,12,15,859.5,164.0,3.35,29.65,967.5,945.65,683.76
2018,8,5,12,30,875.0,154.0,3.4,30.0,972.0,929.35,672.64
2018,8,5,12,45,893.5,141.0,3.4,30.4,970.0,913.29,661.34
2018,8,5,13,0,912.0,128.0,3.4,30.8,968.0,893.92,647.96
2018,8,5,13,15,909.5,127.0,3.4,30.9,952.5,865.29,629.32
2018,8,5,13,30,907.0,126.0,3.4,31.0,937.0,834.35,609.16
2018,8,5,13,45,903.5,124.0,3.4,31.1,914.5,799.55,586.34
2018,8,5,14,0,900.0,122.0,3.4,31.2,892.0,762.78,562.08
2018,8,5,14,15,893.5,120.5,3.4,31.1,863.0,722.59,535.39
2018,8,5,14,30,887.0,119.0,3.4,31.0,834.0,680.97,505.87
2018,8,5,14,45,878.0,116.5,3.4,30.9,797.5,635.69,473.12
2018,8,5,15,0,869.0,114.0,3.4,30.8,761.0,589.56,438.96
2018,8,5,15,15,856.0,111.5,3.4,30.8,719.0,537.5,399.56
2018,8,5,15,30,843.0,109.0,3.4,30.8,677.0,488.34,361.19
2018,8,5,15,45,826.5,106.0,3.45,30.15,630.5,437.48,321.49
2018,8,5,16,0,810.0,103.0,3.5,29.5,584.0,387.38,281.15
2018,8,5,16,15,787.0,99.0,3.45,29.0,533.5,335.29,238.16
2018,8,5,16,30,764.0,95.0,3.4,28.5,483.0,285.05,195.97
2018,8,5,16,45,733.0,91.0,3.35,27.95,431.0,231.64,151.65
2018,8,5,17,0,702.0,87.0,3.3,27.4,379.0,184.5,113.19
2018,8,5,17,15,657.5,81.5,3.15,26.45,325.5,137.71,78.22
2018,8,5,17,30,613.0,76.0,3.0,25.5,272.0,95.65,51.51
2018,8,5,17,45,550.0,69.0,2.85,24.6,221.0,56.86,34.84
2018,8,5,18,0,487.0,62.0,2.7,23.7,170.0,44.69,32.81
2018,8,5,18,15,394.5,51.5,2.5,22.65,124.0,38.74,27.44
2018,8,5,18,30,302.0,41.0,2.3,21.6,78.0,31.43,20.54
2018,8,5,18,45,186.0,26.5,2.15,20.6,46.0,20.73,7.09
2018,8,5,19,0,70.0,12.0,2.0,19.6,14.0,11.8,0.0
2018,8,5,19,15,35.0,6.0,2.05,19.05,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.2,13.75,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.4,14.2,6.0,9.63,0.0
2018,8,6,5,45,42.5,17.5,1.55,14.65,22.5,38.84,20.65
2018,8,6,6,0,68.0,30.0,1.7,15.1,39.0,65.29,47.15
2018,8,6,6,15,97.5,52.5,1.65,15.55,71.5,101.85,79.01
2018,8,6,6,30,127.0,75.0,1.6,16.0,104.0,145.5,116.53
2018,8,6,6,45,155.0,101.5,1.6,16.45,146.0,195.36,158.52
2018,8,6,7,0,183.0,128.0,1.6,16.9,188.0,246.98,200.93
2018,8,6,7,15,208.5,154.0,1.55,17.65,233.5,298.21,241.54
2018,8,6,7,30,234.0,180.0,1.5,18.4,279.0,358.71,287.96
2018,8,6,7,45,256.5,203.0,1.45,19.15,324.5,407.42,323.91
2018,8,6,8,0,279.0,226.0,1.4,19.9,370.0,457.05,359.5
2018,8,6,8,15,299.0,246.5,1.4,20.9,414.5,502.69,390.95
2018,8,6,8,30,319.0,267.0,1.4,21.9,459.0,548.72,421.81
2018,8,6,8,45,336.0,285.0,1.35,22.85,501.0,589.7,448.02
2018,8,6,9,0,353.0,303.0,1.3,23.8,543.0,630.51,473.4
2018,8,6,9,15,375.5,315.0,1.4,24.85,584.0,669.17,497.91
2018,8,6,9,30,398.0,327.0,1.5,25.9,625.0,707.57,521.82
2018,8,6,9,45,421.0,333.5,1.55,26.9,662.0,747.22,545.8
2018,8,6,10,0,444.0,340.0,1.6,27.9,699.0,778.88,564.24
2018,8,6,10,15,453.5,348.0,1.75,28.6,726.5,798.4,575.85
2018,8,6,10,30,463.0,356.0,1.9,29.3,754.0,816.33,586.46
2018,8,6,10,45,470.0,362.5,2.1,30.05,775.0,828.68,593.67
2018,8,6,11,0,477.0,369.0,2.3,30.8,796.0,839.22,599.68
2018,8,6,11,15,484.0,372.0,2.45,31.35,811.5,844.4,602.39
2018,8,6,11,30,491.0,375.0,2.6,31.9,827.0,847.7,603.93
2018,8,6,11,45,496.5,375.0,2.75,32.45,835.5,844.75,601.47
2018,8,6,12,0,502.0,375.0,2.9,33.0,844.0,839.96,597.86
2018,8,6,12,15,550.0,346.0,3.0,33.3,859.5,843.72,601.62
2018,8,6,12,30,598.0,317.0,3.1,33.6,875.0,844.53,603.36
2018,8,6,12,45,658.5,278.0,3.2,33.9,887.5,842.71,603.8
2018,8,6,13,0,719.0,239.0,3.3,34.2,900.0,837.46,601.89
2018,8,6,13,15,724.5,231.0,3.35,34.2,887.5,812.04,585.53
2018,8,6,13,30,730.0,223.0,3.4,34.2,875.0,784.52,567.7
2018,8,6,13,45,736.0,213.0,3.5,34.25,856.0,753.46,547.39
2018,8,6,14,0,742.0,203.0,3.6,34.3,837.0,720.39,525.33
2018,8,6,14,15,741.0,195.0,3.6,34.1,809.5,682.44,499.56
2018,8,6,14,30,740.0,187.0,3.6,33.9,782.0,643.13,472.32
2018,8,6,14,45,739.0,178.0,3.65,33.75,749.5,601.68,443.0
2018,8,6,15,0,738.0,169.0,3.7,33.6,717.0,559.12,412.13
2018,8,6,15,15,722.5,164.5,3.7,33.6,676.0,512.23,376.9
2018,8,6,15,30,707.0,160.0,3.7,33.6,635.0,465.81,341.23
2018,8,6,15,45,695.5,151.5,3.65,32.85,591.5,418.17,304.74
2018,8,6,16,0,684.0,143.0,3.6,32.1,548.0,371.03,267.57
2018,8,6,16,15,666.0,135.0,3.5,31.45,501.0,322.95,228.74
2018,8,6,16,30,648.0,127.0,3.4,30.8,454.0,276.35,190.48
2018,8,6,16,45,617.5,119.5,3.35,30.15,404.0,229.15,152.17
2018,8,6,17,0,587.0,112.0,3.3,29.5,354.0,185.06,117.15
2018,8,6,17,15,536.0,105.0,3.05,28.4,302.5,142.36,86.36
2018,8,6,17,30,485.0,98.0,2.8,27.3,251.0,104.54,62.98
2018,8,6,17,45,417.0,86.0,2.6,26.2,200.5,67.6,45.74
2018,8,6,18,0,349.0,74.0,2.4,25.1,150.0,54.44,40.87
2018,8,6,18,15,268.5,57.5,2.3,24.05,106.5,43.26,31.05
2018,8,6,18,30,188.0,41.0,2.2,23.0,63.0,31.49,20.35
2018,8,6,18,45,111.0,24.5,2.05,21.9,36.0,19.11,4.98
2018,8,6,19,0,34.0,8.0,1.9,20.8,9.0,7.86,0.0
2018,8,6,19,15,17.0,4.0,1.95,20.4,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.5,3.5,1.7,14.55,4.0,0.0,0.0
2018,8,7,5,30,29.0,7.0,1.9,15.0,8.0,14.86,0.0
2018,8,7,5,45,72.0,23.0,2.1,15.45,31.0,56.54,31.03
2018,8,7,6,0,115.0,39.0,2.3,15.9,54.0,95.45,70.65
2018,8,7,6,15,159.5,61.5,2.3,16.35,92.0,145.81,114.37
2018,8,7,6,30,204.0,84.0,2.3,16.8,130.0,199.37,160.3
2018,8,7,6,45,243.5,106.0,2.25,17.3,175.0,253.14,205.53
2018,8,7,7,0,283.0,128.0,2.2,17.8,220.0,309.86,251.92
2018,8,7,7,15,318.0,147.5,2.2,18.5,268.0,363.65,294.51
2018,8,7,7,30,353.0,167.0,2.2,19.2,316.0,419.7,337.55
2018,8,7,7,45,382.5,183.5,2.2,19.95,363.5,470.49,375.22
2018,8,7,8,0,412.0,200.0,2.2,20.7,411.0,530.86,418.79
2018,8,7,8,15,437.5,213.5,2.2,21.35,457.5,577.96,451.66
2018,8,7,8,30,463.0,227.0,2.2,22.0,504.0,625.48,484.09
2018,8,7,8,45,484.0,238.0,2.2,22.7,547.5,666.76,511.23
2018,8,7,9,0,505.0,249.0,2.2,23.4,591.0,707.68,537.56
2018,8,7,9,15,507.5,264.5,2.25,24.0,626.0,736.76,555.25
2018,8,7,9,30,510.0,280.0,2.3,24.6,661.0,764.13,571.63
2018,8,7,9,45,504.5,297.0,2.35,25.15,689.0,784.04,582.7
2018,8,7,10,0,499.0,314.0,2.4,25.7,717.0,801.8,592.3
2018,8,7,10,15,508.0,322.0,2.45,26.1,745.0,821.61,604.14
2018,8,7,10,30,517.0,330.0,2.5,26.5,773.0,839.67,614.74
2018,8,7,10,45,524.0,335.5,2.6,26.9,794.5,851.41,621.55
2018,8,7,11,0,531.0,341.0,2.7,27.3,816.0,861.2,627.15
2018,8,7,11,15,536.5,344.5,2.75,27.35,831.0,865.55,629.75
2018,8,7,11,30,542.0,348.0,2.8,27.4,846.0,867.86,631.12
2018,8,7,11,45,545.5,348.5,2.9,27.5,853.5,863.3,628.26
2018,8,7,12,0,549.0,349.0,3.0,27.6,861.0,856.78,624.18
2018,8,7,12,15,563.0,341.0,3.05,27.6,865.5,849.56,620.01
2018,8,7,12,30,577.0,333.0,3.1,27.6,870.0,840.22,614.43
2018,8,7,12,45,593.5,319.5,3.15,27.6,868.0,825.62,605.49
2018,8,7,13,0,610.0,306.0,3.2,27.6,866.0,807.78,594.35
2018,8,7,13,15,609.5,301.0,3.2,27.5,852.5,782.82,577.75
2018,8,7,13,30,609.0,296.0,3.2,27.4,839.0,756.39,560.02
2018,8,7,13,45,608.0,289.0,3.2,27.35,819.0,726.37,539.55
2018,8,7,14,0,607.0,282.0,3.2,27.3,799.0,695.12,517.95
2018,8,7,14,15,601.0,274.0,3.2,27.05,771.0,659.08,493.0
2018,8,7,14,30,595.0,266.0,3.2,26.8,743.0,621.59,466.58
2018,8,7,14,45,587.5,256.5,3.2,26.55,709.5,581.31,437.64
2018,8,7,15,0,580.0,247.0,3.2,26.3,676.0,540.77,407.87
2018,8,7,15,15,563.0,239.0,3.2,26.3,636.0,496.59,374.35
2018,8,7,15,30,546.0,231.0,3.2,26.3,596.0,453.27,340.81
2018,8,7,15,45,532.5,218.5,3.15,25.55,554.0,408.51,306.42
2018,8,7,16,0,519.0,206.0,3.1,24.8,512.0,364.65,271.84
2018,8,7,16,15,503.5,191.5,3.0,24.25,467.0,319.48,235.32
2018,8,7,16,30,488.0,177.0,2.9,23.7,422.0,275.67,199.4
2018,8,7,16,45,462.5,162.0,2.85,23.1,374.0,230.81,162.99
2018,8,7,17,0,437.0,147.0,2.8,22.5,326.0,188.56,129.28
2018,8,7,17,15,401.5,131.0,2.7,21.75,278.0,147.08,98.23
2018,8,7,17,30,366.0,115.0,2.6,21.0,230.0,109.39,72.96
2018,8,7,17,45,321.5,97.0,2.5,20.25,184.0,73.82,58.74
2018,8,7,18,0,277.0,79.0,2.4,19.5,138.0,58.56,45.4
2018,8,7,18,15,217.5,59.0,2.35,18.85,97.5,47.44,35.32
2018,8,7,18,30,158.0,39.0,2.3,18.2,57.0,29.93,19.4
2018,8,7,18,45,96.5,23.0,2.25,17.55,32.5,19.32,3.88
2018,8,7,19,0,35.0,7.0,2.2,16.9,8.0,6.88,0.0
2018,8,7,19,15,17.5,3.5,2.2,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,31.5,5.5,1.9,14.15,6.5,0.0,0.0
2018,8,8,5,30,63.0,11.0,2.1,14.8,13.0,28.02,0.0
2018,8,8,5,45,126.5,26.5,2.3,15.4,39.5,85.21,46.95
2018,8,8,6,0,190.0,42.0,2.5,16.0,66.0,134.42,100.65
2018,8,8,6,15,236.5,58.5,2.4,16.7,102.5,181.04,142.21
2018,8,8,6,30,283.0,75.0,2.3,17.4,139.0,231.91,186.2
2018,8,8,6,45,230.5,99.0,2.25,18.05,159.5,237.51,192.17
2018,8,8,7,0,178.0,123.0,2.2,18.7,180.0,237.76,192.42
2018,8,8,7,15,267.5,135.0,2.15,19.45,238.5,318.05,257.4
2018,8,8,7,30,357.0,147.0,2.1,20.2,297.0,406.93,326.81
2018,8,8,7,45,512.0,135.5,2.1,20.9,381.0,512.16,407.95
2018,8,8,8,0,667.0,124.0,2.1,21.6,465.0,632.67,497.06
2018,8,8,8,15,693.0,129.5,2.05,22.45,514.5,680.67,528.42
2018,8,8,8,30,719.0,135.0,2.0,23.3,564.0,728.51,558.29
2018,8,8,8,45,740.0,138.5,1.95,24.15,610.0,769.59,582.61
2018,8,8,9,0,761.0,142.0,1.9,25.0,656.0,809.66,605.7
2018,8,8,9,15,754.5,155.5,1.95,25.8,691.5,835.71,619.93
2018,8,8,9,30,748.0,169.0,2.0,26.6,727.0,858.88,632.26
2018,8,8,9,45,731.5,187.5,2.0,27.4,754.5,875.47,639.76
2018,8,8,10,0,715.0,206.0,2.0,28.2,782.0,888.73,645.13
2018,8,8,10,15,728.0,207.0,2.05,28.85,812.0,907.89,655.27
2018,8,8,10,30,741.0,208.0,2.1,29.5,842.0,924.76,663.86
2018,8,8,10,45,753.0,207.5,2.15,30.1,866.0,936.69,669.48
2018,8,8,11,0,765.0,207.0,2.2,30.7,890.0,946.05,673.59
2018,8,8,11,15,772.5,206.5,2.25,31.15,906.0,948.52,673.83
2018,8,8,11,30,780.0,206.0,2.3,31.6,922.0,945.22,670.6
2018,8,8,11,45,785.5,204.5,2.35,32.0,930.5,939.74,666.28
2018,8,8,12,0,791.0,203.0,2.4,32.4,939.0,931.58,660.38
2018,8,8,12,15,786.5,205.5,2.45,32.6,937.0,915.61,650.15
2018,8,8,12,30,782.0,208.0,2.5,32.8,935.0,897.3,638.54
2018,8,8,12,45,774.0,211.0,2.55,33.0,925.0,875.42,624.67
2018,8,8,13,0,766.0,214.0,2.6,33.2,915.0,850.03,608.55
2018,8,8,13,15,765.0,210.0,2.65,33.25,900.0,821.91,590.98
2018,8,8,13,30,764.0,206.0,2.7,33.3,885.0,791.89,571.83
2018,8,8,13,45,761.5,201.0,2.75,33.35,863.0,758.0,549.45
2018,8,8,14,0,759.0,196.0,2.8,33.4,841.0,722.55,525.64
2018,8,8,14,15,752.0,192.0,2.85,33.2,812.0,683.52,499.4
2018,8,8,14,30,745.0,188.0,2.9,33.0,783.0,643.52,471.89
2018,8,8,14,45,736.5,182.0,2.9,32.85,748.0,600.01,441.04
2018,8,8,15,0,728.0,176.0,2.9,32.7,713.0,556.0,409.1
2018,8,8,15,15,711.5,171.5,2.9,32.7,671.5,508.99,373.95
2018,8,8,15,30,695.0,167.0,2.9,32.7,630.0,462.57,338.42
2018,8,8,15,45,677.5,160.0,3.0,31.8,585.0,414.31,302.03
2018,8,8,16,0,660.0,153.0,3.1,30.9,540.0,367.16,265.31
2018,8,8,16,15,637.0,145.0,3.1,30.15,492.0,318.71,226.53
2018,8,8,16,30,614.0,137.0,3.1,29.4,444.0,272.29,188.77
2018,8,8,16,45,582.5,128.0,3.1,28.6,393.5,225.42,151.0
2018,8,8,17,0,551.0,119.0,3.1,27.8,343.0,181.86,116.72
2018,8,8,17,15,508.0,108.5,3.0,26.65,292.5,138.61,85.43
2018,8,8,17,30,465.0,98.0,2.9,25.5,242.0,99.85,61.33
2018,8,8,17,45,409.5,84.5,2.8,24.35,194.0,63.17,48.68
2018,8,8,18,0,354.0,71.0,2.7,23.2,146.0,52.35,39.37
2018,8,8,18,15,279.5,55.0,2.6,22.25,104.0,41.5,29.71
2018,8,8,18,30,205.0,39.0,2.5,21.3,62.0,30.06,19.08
2018,8,8,18,45,124.0,23.5,2.4,20.4,35.5,18.44,1.59
2018,8,8,19,0,43.0,8.0,2.3,19.5,9.0,7.86,0.0
2018,8,8,19,15,21.5,4.0,2.25,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.2,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.4,13.95,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.6,14.5,11.0,22.85,0.0
2018,8,9,5,45,122.5,26.5,1.8,15.05,39.0,83.27,43.24
2018,8,9,6,0,197.0,43.0,2.0,15.6,67.0,138.16,103.29
2018,8,9,6,15,265.5,60.0,1.95,16.3,109.0,194.65,152.88
2018,8,9,6,30,334.0,77.0,1.9,17.0,151.0,257.53,206.6
2018,8,9,6,45,322.0,95.0,1.85,17.7,181.5,286.5,231.72
2018,8,9,7,0,310.0,113.0,1.8,18.4,212.0,305.9,247.96
2018,8,9,7,15,396.0,123.0,1.8,19.45,273.0,388.84,313.54
2018,8,9,7,30,482.0,133.0,1.8,20.5,334.0,470.41,375.62
2018,8,9,7,45,542.5,138.0,1.75,21.55,392.0,534.88,422.38
2018,8,9,8,0,603.0,143.0,1.7,22.6,450.0,606.48,472.57
2018,8,9,8,15,631.0,149.5,1.7,23.55,499.0,654.94,504.57
2018,8,9,8,30,659.0,156.0,1.7,24.5,548.0,703.45,535.81
2018,8,9,8,45,682.0,160.0,1.7,25.45,593.5,744.95,561.04
2018,8,9,9,0,705.0,164.0,1.7,26.4,639.0,785.65,584.73
2018,8,9,9,15,718.5,169.0,1.7,27.3,679.0,818.17,602.59
2018,8,9,9,30,732.0,174.0,1.7,28.2,719.0,848.95,619.09
2018,8,9,9,45,742.5,179.5,1.7,29.1,755.0,875.63,632.7
2018,8,9,10,0,753.0,185.0,1.7,30.0,791.0,900.1,644.77
2018,8,9,10,15,764.5,187.0,1.75,30.7,821.0,919.43,654.58
2018,8,9,10,30,776.0,189.0,1.8,31.4,851.0,932.65,660.59
2018,8,9,10,45,785.0,189.0,1.8,32.15,874.0,942.8,664.08
2018,8,9,11,0,794.0,189.0,1.8,32.9,897.0,950.27,665.99
2018,8,9,11,15,800.0,189.5,1.9,33.35,912.5,952.66,666.83
2018,8,9,11,30,806.0,190.0,2.0,33.8,928.0,952.27,666.05
2018,8,9,11,45,810.5,188.5,2.05,34.25,936.0,945.7,661.01
2018,8,9,12,0,815.0,187.0,2.1,34.7,944.0,936.38,654.42
2018,8,9,12,15,808.0,191.5,2.2,34.9,941.5,919.85,644.56
2018,8,9,12,30,801.0,196.0,2.3,35.1,939.0,900.96,633.25
2018,8,9,12,45,790.5,201.0,2.4,35.3,929.0,877.33,618.91
2018,8,9,13,0,780.0,206.0,2.5,35.5,919.0,851.82,603.32
2018,8,9,13,15,776.5,204.5,2.6,35.5,903.5,824.29,586.82
2018,8,9,13,30,773.0,203.0,2.7,35.5,888.0,794.31,568.42
2018,8,9,13,45,767.5,199.5,2.8,35.5,865.0,759.27,545.79
2018,8,9,14,0,762.0,196.0,2.9,35.5,842.0,722.81,521.77
2018,8,9,14,15,753.0,192.5,2.95,35.25,812.0,682.75,495.07
2018,8,9,14,30,744.0,189.0,3.0,35.0,782.0,641.85,467.18
2018,8,9,14,45,732.5,184.5,3.05,34.8,746.0,597.93,436.42
2018,8,9,15,0,721.0,180.0,3.1,34.6,710.0,553.76,404.71
2018,8,9,15,15,705.0,175.0,3.1,34.6,668.5,506.83,369.8
2018,8,9,15,30,689.0,170.0,3.1,34.6,627.0,460.48,334.5
2018,8,9,15,45,668.5,164.0,3.1,33.75,581.5,412.17,298.07
2018,8,9,16,0,648.0,158.0,3.1,32.9,536.0,365.28,261.69
2018,8,9,16,15,622.5,149.5,3.05,32.25,487.0,316.23,222.78
2018,8,9,16,30,597.0,141.0,3.0,31.6,438.0,269.5,185.18
2018,8,9,16,45,563.5,132.5,2.95,30.9,388.0,223.7,148.72
2018,8,9,17,0,530.0,124.0,2.9,30.2,338.0,180.75,115.47
2018,8,9,17,15,487.0,113.0,2.75,29.1,288.0,138.2,85.23
2018,8,9,17,30,444.0,102.0,2.6,28.0,238.0,100.16,62.09
2018,8,9,17,45,389.0,87.5,2.4,26.95,190.0,63.83,48.67
2018,8,9,18,0,334.0,73.0,2.2,25.9,142.0,54.09,40.35
2018,8,9,18,15,261.5,55.5,2.1,24.8,100.5,42.03,29.77
2018,8,9,18,30,189.0,38.0,2.0,23.7,59.0,29.33,18.11
2018,8,9,18,45,111.5,22.5,1.9,22.65,33.0,17.67,0.0
2018,8,9,19,0,34.0,7.0,1.8,21.6,7.0,6.88,0.0
2018,8,9,19,15,17.0,3.5,1.85,21.15,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.05,19.6,0.0,0.0,0.0
