Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,1.75,15.7,7.0,0.0,0.0
2018,8,10,5,30,88.0,12.0,2.0,16.3,14.0,35.48,0.0
2018,8,10,5,45,203.0,25.5,2.25,16.9,45.5,106.73,51.78
2018,8,10,6,0,318.0,39.0,2.5,17.5,77.0,177.44,131.49
2018,8,10,6,15,396.0,50.5,2.45,18.2,121.5,238.02,185.47
2018,8,10,6,30,474.0,62.0,2.4,18.9,166.0,305.75,243.51
2018,8,10,6,45,527.0,70.5,2.4,19.65,215.0,364.15,292.68
2018,8,10,7,0,580.0,79.0,2.4,20.4,264.0,426.45,343.1
2018,8,10,7,15,618.5,86.0,2.4,21.45,315.0,481.97,385.96
2018,8,10,7,30,657.0,93.0,2.4,22.5,366.0,539.47,428.61
2018,8,10,7,45,684.0,99.0,2.4,23.55,415.5,589.69,464.19
2018,8,10,8,0,711.0,105.0,2.4,24.6,465.0,640.34,498.82
2018,8,10,8,15,734.0,109.5,2.4,25.45,514.0,686.42,528.48
2018,8,10,8,30,757.0,114.0,2.4,26.3,563.0,729.42,555.07
2018,8,10,8,45,775.0,117.0,2.4,27.1,608.0,768.77,578.66
2018,8,10,9,0,793.0,120.0,2.4,27.9,653.0,806.84,600.95
2018,8,10,9,15,799.0,126.5,2.45,28.6,691.5,836.88,618.08
2018,8,10,9,30,805.0,133.0,2.5,29.3,730.0,864.61,633.57
2018,8,10,9,45,805.0,141.0,2.55,30.0,762.5,886.1,644.86
2018,8,10,10,0,805.0,149.0,2.6,30.7,795.0,904.84,654.37
2018,8,10,10,15,814.5,150.0,2.65,31.1,824.0,922.19,663.81
2018,8,10,10,30,824.0,151.0,2.7,31.5,853.0,936.94,671.63
2018,8,10,10,45,831.0,152.0,2.8,31.95,875.5,946.63,676.54
2018,8,10,11,0,838.0,153.0,2.9,32.4,898.0,953.5,679.77
2018,8,10,11,15,842.0,153.5,2.95,32.65,913.0,954.16,679.33
2018,8,10,11,30,846.0,154.0,3.0,32.9,928.0,951.92,677.19
2018,8,10,11,45,848.0,154.5,3.05,33.15,935.0,944.93,672.16
2018,8,10,12,0,850.0,155.0,3.1,33.4,942.0,935.1,665.44
2018,8,10,12,15,847.5,156.5,3.15,33.7,941.0,919.42,654.94
2018,8,10,12,30,845.0,158.0,3.2,34.0,940.0,901.15,642.88
2018,8,10,12,45,839.5,159.5,3.25,34.25,930.5,877.82,627.73
2018,8,10,13,0,834.0,161.0,3.3,34.5,921.0,852.26,611.16
2018,8,10,13,15,829.5,160.0,3.35,34.5,905.0,823.05,592.78
2018,8,10,13,30,825.0,159.0,3.4,34.5,889.0,791.88,573.02
2018,8,10,13,45,817.5,158.0,3.45,34.5,865.5,756.66,550.42
2018,8,10,14,0,810.0,157.0,3.5,34.5,842.0,719.99,525.9
2018,8,10,14,15,800.0,155.5,3.5,34.25,812.0,679.89,498.4
2018,8,10,14,30,790.0,154.0,3.5,34.0,782.0,638.88,469.69
2018,8,10,14,45,776.0,152.0,3.55,33.75,745.0,594.37,437.98
2018,8,10,15,0,762.0,150.0,3.6,33.5,708.0,549.69,405.35
2018,8,10,15,15,746.5,146.5,3.6,33.5,667.0,499.93,367.84
2018,8,10,15,30,731.0,143.0,3.6,33.5,626.0,453.28,331.65
2018,8,10,15,45,708.5,139.0,3.6,32.55,580.0,403.99,293.91
2018,8,10,16,0,686.0,135.0,3.6,31.6,534.0,356.23,256.25
2018,8,10,16,15,658.0,130.5,3.55,30.85,485.5,308.1,217.38
2018,8,10,16,30,630.0,126.0,3.5,30.1,437.0,262.47,180.06
2018,8,10,16,45,594.5,119.0,3.4,29.4,386.5,215.83,142.43
2018,8,10,17,0,559.0,112.0,3.3,28.7,336.0,172.85,108.86
2018,8,10,17,15,515.5,102.5,3.15,27.65,286.0,130.72,78.91
2018,8,10,17,30,472.0,93.0,3.0,26.6,236.0,92.62,56.23
2018,8,10,17,45,413.5,80.5,2.85,25.6,188.5,57.89,43.91
2018,8,10,18,0,355.0,68.0,2.7,24.6,141.0,50.26,37.29
2018,8,10,18,15,276.5,53.0,2.65,23.75,100.0,40.13,28.25
2018,8,10,18,30,198.0,38.0,2.6,22.9,59.0,29.45,18.08
2018,8,10,18,45,116.0,23.0,2.55,22.05,33.5,18.19,0.0
2018,8,10,19,0,34.0,8.0,2.5,21.2,8.0,7.86,0.0
2018,8,10,19,15,17.0,4.0,2.55,20.8,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,11,5,15,23.5,5.0,2.7,16.65,5.5,0.0,0.0
2018,8,11,5,30,47.0,10.0,2.8,17.1,11.0,22.39,0.0
2018,8,11,5,45,128.5,26.5,2.95,17.55,39.5,83.81,36.11
2018,8,11,6,0,210.0,43.0,3.1,18.0,68.0,142.54,104.95
2018,8,11,6,15,282.0,58.5,3.1,18.6,109.5,198.84,154.71
2018,8,11,6,30,354.0,74.0,3.1,19.2,151.0,262.03,208.91
2018,8,11,6,45,407.5,87.5,3.1,19.85,199.0,319.89,257.73
2018,8,11,7,0,461.0,101.0,3.1,20.5,247.0,382.07,308.49
2018,8,11,7,15,501.0,112.0,3.15,21.25,296.5,437.23,352.09
2018,8,11,7,30,541.0,123.0,3.2,22.0,346.0,494.83,396.13
2018,8,11,7,45,570.0,132.5,3.25,22.75,395.0,548.67,435.81
2018,8,11,8,0,599.0,142.0,3.3,23.5,444.0,600.46,472.88
2018,8,11,8,15,621.5,149.5,3.3,24.15,491.0,645.68,504.16
2018,8,11,8,30,644.0,157.0,3.3,24.8,538.0,690.61,534.49
2018,8,11,8,45,660.0,165.0,3.3,25.4,582.0,730.28,560.38
2018,8,11,9,0,676.0,173.0,3.3,26.0,626.0,768.79,584.62
2018,8,11,9,15,687.0,180.0,3.3,26.55,665.0,800.56,603.77
2018,8,11,9,30,698.0,187.0,3.3,27.1,704.0,830.52,621.52
2018,8,11,9,45,689.5,200.0,3.35,27.65,731.0,847.37,630.49
2018,8,11,10,0,681.0,213.0,3.4,28.2,758.0,861.41,637.68
2018,8,11,10,15,661.0,230.0,3.4,28.55,775.0,866.18,638.87
2018,8,11,10,30,641.0,247.0,3.4,28.9,792.0,867.92,637.62
2018,8,11,10,45,688.5,232.5,3.45,29.2,831.5,898.06,657.24
2018,8,11,11,0,736.0,218.0,3.5,29.5,871.0,926.04,674.42
2018,8,11,11,15,739.5,220.0,3.55,29.65,885.5,927.15,674.34
2018,8,11,11,30,743.0,222.0,3.6,29.8,900.0,925.62,672.84
2018,8,11,11,45,743.5,224.0,3.65,29.9,907.0,918.7,668.05
2018,8,11,12,0,744.0,226.0,3.7,30.0,914.0,909.23,661.71
2018,8,11,12,15,747.0,223.0,3.75,29.95,913.5,894.62,652.47
2018,8,11,12,30,750.0,220.0,3.8,29.9,913.0,877.61,641.71
2018,8,11,12,45,753.0,215.0,3.85,29.8,905.5,856.33,628.26
2018,8,11,13,0,756.0,210.0,3.9,29.7,898.0,832.81,613.3
2018,8,11,13,15,751.0,209.5,3.95,29.45,882.5,804.94,595.72
2018,8,11,13,30,746.0,209.0,4.0,29.2,867.0,775.37,576.17
2018,8,11,13,45,700.0,223.5,4.05,28.95,828.0,727.86,542.95
2018,8,11,14,0,654.0,238.0,4.1,28.7,789.0,681.62,510.21
2018,8,11,14,15,597.0,250.5,4.05,28.35,740.0,628.0,471.6
2018,8,11,14,30,540.0,263.0,4.0,28.0,691.0,577.96,435.03
2018,8,11,14,45,615.0,225.0,4.0,27.6,691.0,561.91,424.55
2018,8,11,15,0,690.0,187.0,4.0,27.2,691.0,539.13,408.07
2018,8,11,15,15,673.5,181.5,4.0,27.2,650.0,492.87,372.12
2018,8,11,15,30,657.0,176.0,4.0,27.2,609.0,447.28,336.0
2018,8,11,15,45,638.0,169.0,3.85,26.25,564.5,400.23,299.03
2018,8,11,16,0,619.0,162.0,3.7,25.3,520.0,354.49,262.16
2018,8,11,16,15,570.5,156.5,3.65,24.75,463.5,303.04,220.56
2018,8,11,16,30,522.0,151.0,3.6,24.2,407.0,255.44,181.95
2018,8,11,16,45,506.5,138.5,3.55,23.65,364.0,213.29,146.91
2018,8,11,17,0,491.0,126.0,3.5,23.1,321.0,172.7,114.09
2018,8,11,17,15,457.5,114.0,3.4,22.5,275.0,132.44,84.58
2018,8,11,17,30,424.0,102.0,3.3,21.9,229.0,95.72,61.89
2018,8,11,17,45,368.5,87.0,3.2,21.25,182.0,63.1,49.22
2018,8,11,18,0,313.0,72.0,3.1,20.6,135.0,53.6,40.79
2018,8,11,18,15,240.0,54.5,3.05,20.0,94.5,41.48,29.82
2018,8,11,18,30,167.0,37.0,3.0,19.4,54.0,28.72,17.56
2018,8,11,18,45,96.5,21.5,2.95,18.85,30.0,17.0,0.0
2018,8,11,19,0,26.0,6.0,2.9,18.3,6.0,5.9,0.0
2018,8,11,19,15,13.0,3.0,2.9,18.05,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,1.9,15.5,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.1,16.0,10.0,19.45,0.0
2018,8,12,5,45,114.5,25.5,2.25,16.5,37.0,77.39,28.93
2018,8,12,6,0,189.0,42.0,2.4,17.0,64.0,133.45,97.98
2018,8,12,6,15,263.0,58.5,2.35,17.65,105.5,190.63,148.39
2018,8,12,6,30,337.0,75.0,2.3,18.3,147.0,254.87,203.26
2018,8,12,6,45,395.5,87.5,2.25,19.0,194.5,313.14,252.24
2018,8,12,7,0,454.0,100.0,2.2,19.7,242.0,376.25,303.49
2018,8,12,7,15,500.0,109.0,2.2,20.5,292.0,432.28,347.48
2018,8,12,7,30,546.0,118.0,2.2,21.3,342.0,491.29,392.23
2018,8,12,7,45,583.0,124.0,2.2,22.05,392.0,547.25,433.16
2018,8,12,8,0,620.0,130.0,2.2,22.8,442.0,601.31,471.48
2018,8,12,8,15,649.0,135.0,2.2,23.65,490.5,649.28,504.02
2018,8,12,8,30,678.0,140.0,2.2,24.5,539.0,697.36,535.58
2018,8,12,8,45,701.0,143.0,2.25,25.3,584.5,738.18,560.94
2018,8,12,9,0,724.0,146.0,2.3,26.1,630.0,778.18,585.32
2018,8,12,9,15,742.0,148.5,2.35,26.85,671.0,812.25,605.39
2018,8,12,9,30,760.0,151.0,2.4,27.6,712.0,841.54,622.05
2018,8,12,9,45,775.0,152.0,2.45,28.35,748.0,868.13,636.8
2018,8,12,10,0,790.0,153.0,2.5,29.1,784.0,892.59,650.07
2018,8,12,10,15,799.5,154.5,2.65,29.55,813.0,910.21,660.4
2018,8,12,10,30,809.0,156.0,2.8,30.0,842.0,925.26,669.15
2018,8,12,10,45,816.0,157.0,2.9,30.5,864.5,934.77,673.86
2018,8,12,11,0,823.0,158.0,3.0,31.0,887.0,941.5,676.89
2018,8,12,11,15,827.0,158.0,3.1,31.25,901.0,941.55,676.4
2018,8,12,11,30,831.0,158.0,3.2,31.5,915.0,938.76,674.22
2018,8,12,11,45,832.5,159.0,3.3,31.8,922.0,931.81,669.33
2018,8,12,12,0,834.0,160.0,3.4,32.1,929.0,922.07,662.74
2018,8,12,12,15,832.5,160.5,3.5,32.15,928.0,906.41,653.03
2018,8,12,12,30,831.0,161.0,3.6,32.2,927.0,888.18,641.7
2018,8,12,12,45,827.0,161.5,3.65,32.3,918.0,865.36,626.96
2018,8,12,13,0,823.0,162.0,3.7,32.4,909.0,840.28,610.74
2018,8,12,13,15,818.5,161.0,3.75,32.25,893.0,811.26,592.47
2018,8,12,13,30,814.0,160.0,3.8,32.1,877.0,780.31,572.79
2018,8,12,13,45,807.0,158.5,3.9,31.95,853.5,745.26,550.35
2018,8,12,14,0,800.0,157.0,4.0,31.8,830.0,708.74,525.63
2018,8,12,14,15,791.5,155.0,4.0,31.45,800.5,669.47,498.33
2018,8,12,14,30,783.0,153.0,4.0,31.1,771.0,629.21,469.72
2018,8,12,14,45,771.0,150.0,4.05,30.7,735.0,585.18,437.94
2018,8,12,15,0,759.0,147.0,4.1,30.3,699.0,540.84,405.09
2018,8,12,15,15,743.5,143.0,4.1,30.3,657.5,490.76,366.56
2018,8,12,15,30,728.0,139.0,4.1,30.3,616.0,443.79,329.38
2018,8,12,15,45,709.0,134.0,4.05,29.25,571.0,395.19,291.37
2018,8,12,16,0,690.0,129.0,4.0,28.2,526.0,347.78,253.18
2018,8,12,16,15,666.5,122.5,3.9,27.45,477.5,299.11,213.0
2018,8,12,16,30,643.0,116.0,3.8,26.7,429.0,252.48,174.04
2018,8,12,16,45,613.5,108.5,3.75,25.95,380.0,206.03,135.75
2018,8,12,17,0,584.0,101.0,3.7,25.2,331.0,162.59,101.23
2018,8,12,17,15,542.0,92.0,3.55,24.3,281.5,119.83,70.72
2018,8,12,17,30,500.0,83.0,3.4,23.4,232.0,81.63,48.75
2018,8,12,17,45,442.0,72.5,3.3,22.45,185.0,52.04,39.45
2018,8,12,18,0,384.0,62.0,3.2,21.5,138.0,45.79,33.9
2018,8,12,18,15,301.0,48.5,3.1,20.8,97.0,36.73,25.62
2018,8,12,18,30,218.0,35.0,3.0,20.1,56.0,27.17,15.99
2018,8,12,18,45,127.5,21.0,2.85,19.4,31.5,16.66,0.0
2018,8,12,19,0,37.0,7.0,2.7,18.7,7.0,6.88,0.0
2018,8,12,19,15,18.5,3.5,2.65,18.4,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,5,15,25.5,5.0,2.2,14.7,5.5,0.0,0.0
2018,8,13,5,30,51.0,10.0,2.4,15.2,11.0,23.26,0.0
2018,8,13,5,45,140.0,25.0,2.6,15.7,38.5,83.99,26.27
2018,8,13,6,0,229.0,40.0,2.8,16.2,66.0,145.05,106.4
2018,8,13,6,15,307.5,54.0,2.8,16.75,108.0,202.78,158.28
2018,8,13,6,30,386.0,68.0,2.8,17.3,150.0,268.16,214.82
2018,8,13,6,45,444.0,78.5,2.8,17.8,197.5,326.05,264.36
2018,8,13,7,0,502.0,89.0,2.8,18.3,245.0,391.51,318.38
2018,8,13,7,15,545.0,97.5,2.75,18.9,295.5,448.03,363.45
2018,8,13,7,30,588.0,106.0,2.7,19.5,346.0,506.97,408.83
2018,8,13,7,45,620.0,112.5,2.7,20.1,395.5,558.39,447.12
2018,8,13,8,0,652.0,119.0,2.7,20.7,445.0,610.71,484.93
2018,8,13,8,15,676.0,124.0,2.7,21.4,492.5,655.97,516.28
2018,8,13,8,30,700.0,129.0,2.7,22.1,540.0,700.99,545.9
2018,8,13,8,45,719.0,133.5,2.7,22.8,585.0,740.87,571.01
2018,8,13,9,0,738.0,138.0,2.7,23.5,630.0,779.68,594.93
2018,8,13,9,15,746.0,145.5,2.75,24.05,669.0,811.06,614.0
2018,8,13,9,30,754.0,153.0,2.8,24.6,708.0,840.35,631.52
2018,8,13,9,45,756.5,160.5,2.85,25.15,740.5,862.48,644.06
2018,8,13,10,0,759.0,168.0,2.9,25.7,773.0,878.67,652.65
2018,8,13,10,15,766.5,171.5,2.95,26.15,801.5,896.07,662.37
2018,8,13,10,30,774.0,175.0,3.0,26.6,830.0,910.92,670.43
2018,8,13,10,45,779.0,177.5,3.05,27.0,851.5,919.78,674.72
2018,8,13,11,0,784.0,180.0,3.1,27.4,873.0,925.92,677.37
2018,8,13,11,15,786.5,181.5,3.2,27.55,886.5,925.97,677.13
2018,8,13,11,30,789.0,183.0,3.3,27.7,900.0,923.27,675.23
2018,8,13,11,45,789.0,185.5,3.45,27.8,907.0,916.54,671.21
2018,8,13,12,0,789.0,188.0,3.6,27.9,914.0,907.15,665.49
2018,8,13,12,15,793.0,185.0,3.65,27.8,914.5,893.39,656.88
2018,8,13,12,30,797.0,182.0,3.7,27.7,915.0,877.05,646.62
2018,8,13,12,45,800.5,177.5,3.8,27.6,908.0,856.31,633.68
2018,8,13,13,0,804.0,173.0,3.9,27.5,901.0,833.13,619.06
2018,8,13,13,15,798.0,173.0,3.95,27.25,884.5,804.26,600.62
2018,8,13,13,30,792.0,173.0,4.0,27.0,868.0,773.59,580.83
2018,8,13,13,45,783.0,172.0,4.05,26.7,844.0,738.14,557.22
2018,8,13,14,0,774.0,171.0,4.1,26.4,820.0,701.42,531.6
2018,8,13,14,15,763.5,168.5,4.1,26.0,789.5,661.25,503.08
2018,8,13,14,30,753.0,166.0,4.1,25.6,759.0,618.14,471.87
2018,8,13,14,45,739.0,164.0,4.15,25.2,723.0,574.65,439.68
2018,8,13,15,0,725.0,162.0,4.2,24.8,687.0,531.09,406.6
2018,8,13,15,15,708.5,157.5,4.2,24.8,646.0,484.21,369.56
2018,8,13,15,30,692.0,153.0,4.2,24.8,605.0,437.92,332.16
2018,8,13,15,45,671.0,148.0,4.1,23.7,560.0,390.23,294.11
2018,8,13,16,0,650.0,143.0,4.0,22.6,515.0,343.98,256.2
2018,8,13,16,15,623.0,136.5,3.9,22.0,467.0,296.3,216.13
2018,8,13,16,30,596.0,130.0,3.8,21.4,419.0,251.09,177.81
2018,8,13,16,45,561.5,122.0,3.7,20.8,369.5,205.75,140.12
2018,8,13,17,0,527.0,114.0,3.6,20.2,320.0,164.1,106.89
2018,8,13,17,15,483.0,103.5,3.5,19.6,271.0,122.55,76.97
2018,8,13,17,30,439.0,93.0,3.4,19.0,222.0,85.6,55.3
2018,8,13,17,45,380.0,80.0,3.3,18.45,175.5,57.97,45.29
2018,8,13,18,0,321.0,67.0,3.2,17.9,129.0,49.9,37.97
2018,8,13,18,15,244.0,50.5,3.1,17.4,89.5,38.47,27.45
2018,8,13,18,30,167.0,34.0,3.0,16.9,50.0,26.43,15.31
2018,8,13,18,45,93.0,19.0,2.95,16.45,27.0,15.04,0.0
2018,8,13,19,0,19.0,4.0,2.9,16.0,4.0,3.93,0.0
2018,8,13,19,15,9.5,2.0,2.85,15.8,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.0,2.3,14.95,3.0,0.0,0.0
2018,8,14,5,30,18.0,6.0,2.5,15.3,6.0,10.6,0.0
2018,8,14,5,45,72.5,23.5,2.75,15.7,30.5,55.88,11.31
2018,8,14,6,0,127.0,41.0,3.0,16.1,55.0,103.42,74.7
2018,8,14,6,15,150.5,58.5,3.05,16.5,84.0,137.72,106.78
2018,8,14,6,30,174.0,76.0,3.1,16.9,113.0,174.12,139.1
2018,8,14,6,45,107.0,95.0,3.15,17.3,119.5,162.38,130.66
2018,8,14,7,0,40.0,114.0,3.2,17.7,126.0,143.93,115.15
2018,8,14,7,15,37.0,130.0,3.15,18.1,143.0,159.68,127.91
2018,8,14,7,30,34.0,146.0,3.1,18.5,160.0,175.17,140.04
2018,8,14,7,45,29.0,162.5,3.1,18.9,175.5,189.62,150.98
2018,8,14,8,0,24.0,179.0,3.1,19.3,191.0,196.78,155.87
2018,8,14,8,15,36.0,205.0,3.1,19.75,225.0,240.37,190.04
2018,8,14,8,30,48.0,231.0,3.1,20.2,259.0,277.63,218.6
2018,8,14,8,45,74.5,261.5,3.05,20.65,309.0,331.94,260.26
2018,8,14,9,0,101.0,292.0,3.0,21.1,359.0,387.28,301.78
2018,8,14,9,15,172.0,310.5,3.0,21.55,433.0,476.91,369.52
2018,8,14,9,30,243.0,329.0,3.0,22.0,507.0,568.98,436.97
2018,8,14,9,45,356.0,309.5,3.0,22.4,585.0,650.7,497.26
2018,8,14,10,0,469.0,290.0,3.0,22.8,663.0,743.4,563.54
2018,8,14,10,15,598.0,244.5,3.05,23.15,738.0,819.5,618.11
2018,8,14,10,30,727.0,199.0,3.1,23.5,813.0,894.34,668.81
2018,8,14,10,45,727.5,203.5,3.1,23.85,831.5,900.47,670.69
2018,8,14,11,0,728.0,208.0,3.1,24.2,850.0,903.97,671.46
2018,8,14,11,15,730.5,209.5,3.15,24.4,863.0,903.62,670.51
2018,8,14,11,30,733.0,211.0,3.2,24.6,876.0,900.67,667.97
2018,8,14,11,45,774.0,192.0,3.25,24.85,899.0,907.53,672.0
2018,8,14,12,0,815.0,173.0,3.3,25.1,922.0,914.16,675.9
2018,8,14,12,15,818.0,171.5,3.4,25.15,922.5,900.62,667.23
2018,8,14,12,30,821.0,170.0,3.5,25.2,923.0,884.44,656.95
2018,8,14,12,45,823.0,166.0,3.55,25.25,915.0,862.41,642.47
2018,8,14,13,0,825.0,162.0,3.6,25.3,907.0,837.92,626.34
2018,8,14,13,15,822.5,159.5,3.65,25.15,891.0,808.91,607.54
2018,8,14,13,30,820.0,157.0,3.7,25.0,875.0,777.86,587.23
2018,8,14,13,45,816.0,154.0,3.75,24.8,852.5,743.32,564.43
2018,8,14,14,0,812.0,151.0,3.8,24.6,830.0,707.11,539.22
2018,8,14,14,15,804.0,148.5,3.8,24.25,800.0,667.19,510.64
2018,8,14,14,30,796.0,146.0,3.8,23.9,770.0,626.21,480.65
2018,8,14,14,45,786.5,142.0,3.85,23.6,734.5,582.11,447.69
2018,8,14,15,0,777.0,138.0,3.9,23.3,699.0,537.47,413.44
2018,8,14,15,15,761.5,134.5,3.9,23.3,657.5,490.01,375.6
2018,8,14,15,30,746.0,131.0,3.9,23.3,616.0,439.81,334.86
2018,8,14,15,45,727.5,126.5,3.85,22.35,570.5,391.0,295.29
2018,8,14,16,0,709.0,122.0,3.8,21.4,525.0,343.32,255.51
2018,8,14,16,15,685.0,116.0,3.8,20.9,476.5,294.05,213.45
2018,8,14,16,30,661.0,110.0,3.8,20.4,428.0,246.87,172.78
2018,8,14,16,45,628.0,103.0,3.75,19.9,377.5,199.38,132.71
2018,8,14,17,0,595.0,96.0,3.7,19.4,327.0,155.27,97.14
2018,8,14,17,15,549.5,88.5,3.6,18.9,277.0,113.17,67.19
2018,8,14,17,30,504.0,81.0,3.5,18.4,227.0,76.04,46.85
2018,8,14,17,45,441.5,70.5,3.45,17.85,179.5,50.87,39.17
2018,8,14,18,0,379.0,60.0,3.4,17.3,132.0,44.48,33.3
2018,8,14,18,15,291.0,46.5,3.25,16.9,91.5,35.35,24.76
2018,8,14,18,30,203.0,33.0,3.1,16.5,51.0,25.72,14.35
2018,8,14,18,45,113.5,18.5,3.0,16.1,27.5,18.18,0.0
2018,8,14,19,0,24.0,4.0,2.9,15.7,4.0,3.93,0.0
2018,8,14,19,15,12.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.05,14.95,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.2,15.4,4.0,6.53,0.0
2018,8,15,5,45,50.0,12.5,2.35,15.8,17.5,32.5,0.96
2018,8,15,6,0,90.0,21.0,2.5,16.2,31.0,67.76,46.83
2018,8,15,6,15,45.0,27.0,2.5,16.65,32.0,48.12,34.0
2018,8,15,6,30,0.0,33.0,2.5,17.1,33.0,31.86,21.14
2018,8,15,6,45,0.0,46.0,2.55,17.55,46.0,44.43,31.86
2018,8,15,7,0,0.0,59.0,2.6,18.0,59.0,57.02,42.42
2018,8,15,7,15,0.0,67.0,2.55,18.55,67.0,64.76,48.74
2018,8,15,7,30,0.0,75.0,2.5,19.1,75.0,72.52,54.92
2018,8,15,7,45,0.0,85.5,2.45,19.6,85.5,82.88,63.16
2018,8,15,8,0,0.0,96.0,2.4,20.1,96.0,93.27,71.28
2018,8,15,8,15,0.0,110.0,2.4,20.6,110.0,107.19,82.15
2018,8,15,8,30,0.0,124.0,2.4,21.1,124.0,121.09,92.87
2018,8,15,8,45,41.5,166.5,2.4,21.65,194.0,202.47,158.33
2018,8,15,9,0,83.0,209.0,2.4,22.2,264.0,290.04,226.51
2018,8,15,9,15,235.5,227.5,2.45,22.7,397.0,448.91,349.74
2018,8,15,9,30,388.0,246.0,2.5,23.2,530.0,614.37,471.55
2018,8,15,9,45,575.0,199.5,2.55,23.7,643.5,739.77,562.34
2018,8,15,10,0,762.0,153.0,2.6,24.2,757.0,862.86,644.88
2018,8,15,10,15,807.5,138.0,2.65,24.6,799.0,895.63,664.21
2018,8,15,10,30,853.0,123.0,2.7,25.0,841.0,921.83,679.83
2018,8,15,10,45,859.5,123.0,2.8,25.35,863.0,930.4,684.37
2018,8,15,11,0,866.0,123.0,2.9,25.7,885.0,936.11,687.27
2018,8,15,11,15,870.5,123.5,3.0,25.95,900.0,937.53,687.73
2018,8,15,11,30,875.0,124.0,3.1,26.2,915.0,936.0,686.36
2018,8,15,11,45,877.5,123.5,3.15,26.4,922.0,928.66,681.07
2018,8,15,12,0,880.0,123.0,3.2,26.6,929.0,918.42,674.0
2018,8,15,12,15,879.0,124.0,3.3,26.65,928.5,903.65,664.75
2018,8,15,12,30,878.0,125.0,3.4,26.7,928.0,886.15,653.72
2018,8,15,12,45,875.5,124.5,3.45,26.7,919.0,863.31,638.94
2018,8,15,13,0,873.0,124.0,3.5,26.7,910.0,838.01,622.52
2018,8,15,13,15,869.5,123.0,3.6,26.55,894.0,809.09,604.18
2018,8,15,13,30,866.0,122.0,3.7,26.4,878.0,778.01,584.19
2018,8,15,13,45,861.0,120.5,3.75,26.25,855.0,743.33,561.32
2018,8,15,14,0,856.0,119.0,3.8,26.1,832.0,706.87,536.99
2018,8,15,14,15,848.5,117.0,3.85,25.75,802.0,666.69,508.47
2018,8,15,14,30,841.0,115.0,3.9,25.4,772.0,625.25,478.27
2018,8,15,14,45,831.0,112.5,3.9,25.1,736.0,580.85,444.9
2018,8,15,15,0,821.0,110.0,3.9,24.8,700.0,532.71,407.96
2018,8,15,15,15,807.0,107.5,3.9,24.8,659.0,484.95,369.81
2018,8,15,15,30,793.0,105.0,3.9,24.8,618.0,437.35,330.83
2018,8,15,15,45,776.5,101.5,3.9,23.8,573.0,388.27,290.96
2018,8,15,16,0,760.0,98.0,3.9,22.8,528.0,340.04,250.56
2018,8,15,16,15,737.0,94.0,3.85,22.25,479.5,290.56,208.04
2018,8,15,16,30,714.0,90.0,3.8,21.7,431.0,239.74,164.24
2018,8,15,16,45,682.5,85.0,3.75,21.2,380.5,191.63,123.48
2018,8,15,17,0,651.0,80.0,3.7,20.7,330.0,146.67,87.3
2018,8,15,17,15,607.0,74.0,3.6,20.1,279.5,103.17,56.85
2018,8,15,17,30,563.0,68.0,3.5,19.5,229.0,64.39,36.8
2018,8,15,17,45,499.5,60.0,3.4,18.95,181.0,41.76,31.01
2018,8,15,18,0,436.0,52.0,3.3,18.4,133.0,38.08,27.55
2018,8,15,18,15,341.0,41.0,3.2,18.0,92.0,31.29,21.1
2018,8,15,18,30,246.0,30.0,3.1,17.6,51.0,24.03,12.45
2018,8,15,18,45,138.0,17.0,3.0,17.2,27.5,16.71,0.0
2018,8,15,19,0,30.0,4.0,2.9,16.8,4.0,0.0,0.0
2018,8,15,19,15,15.0,2.0,2.85,16.6,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.35,14.15,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.6,14.7,9.0,24.08,0.0
2018,8,16,5,45,184.0,21.0,1.85,15.3,37.5,90.09,1.72
2018,8,16,6,0,305.0,34.0,2.1,15.9,66.0,163.75,117.77
2018,8,16,6,15,394.5,44.0,2.1,16.45,109.5,225.59,174.88
2018,8,16,6,30,484.0,54.0,2.1,17.0,153.0,295.78,235.72
2018,8,16,6,45,379.0,75.5,2.15,17.55,166.5,287.81,232.72
2018,8,16,7,0,274.0,97.0,2.2,18.1,180.0,263.75,214.49
2018,8,16,7,15,159.5,118.5,2.2,18.7,169.0,224.71,182.03
2018,8,16,7,30,45.0,140.0,2.2,19.3,158.0,175.24,139.58
2018,8,16,7,45,40.0,160.5,2.25,19.9,178.0,194.77,154.61
2018,8,16,8,0,35.0,181.0,2.3,20.5,198.0,213.7,168.66
2018,8,16,8,15,161.0,202.0,2.3,21.15,294.0,337.43,267.77
2018,8,16,8,30,287.0,223.0,2.3,21.8,390.0,469.9,369.13
2018,8,16,8,45,554.5,161.0,2.35,22.4,516.0,635.62,495.08
2018,8,16,9,0,822.0,99.0,2.4,23.0,642.0,799.1,608.88
2018,8,16,9,15,830.5,103.0,2.4,23.65,681.0,824.39,621.85
2018,8,16,9,30,839.0,107.0,2.4,24.3,720.0,852.3,637.67
2018,8,16,9,45,843.5,111.5,2.4,24.95,753.5,874.79,649.68
2018,8,16,10,0,848.0,116.0,2.4,25.6,787.0,894.63,659.9
2018,8,16,10,15,856.5,117.0,2.35,26.15,816.0,911.67,668.11
2018,8,16,10,30,865.0,118.0,2.3,26.7,845.0,926.01,674.55
2018,8,16,10,45,871.0,119.0,2.3,27.3,867.5,935.2,678.03
2018,8,16,11,0,877.0,120.0,2.3,27.9,890.0,941.47,679.75
2018,8,16,11,15,881.0,120.0,2.35,28.4,904.5,941.87,678.57
2018,8,16,11,30,885.0,120.0,2.4,28.9,919.0,939.29,675.64
2018,8,16,11,45,860.5,136.5,2.4,29.4,918.0,924.05,664.25
2018,8,16,12,0,836.0,153.0,2.4,29.9,917.0,909.48,653.54
2018,8,16,12,15,860.5,137.0,2.55,30.15,923.0,897.83,646.67
2018,8,16,12,30,885.0,121.0,2.7,30.4,929.0,886.22,639.79
2018,8,16,12,45,881.0,122.0,2.8,30.65,920.0,863.37,625.17
2018,8,16,13,0,877.0,123.0,2.9,30.9,911.0,838.08,608.98
2018,8,16,13,15,873.5,122.5,3.0,30.85,895.0,809.47,591.22
2018,8,16,13,30,870.0,122.0,3.1,30.8,879.0,778.67,571.85
2018,8,16,13,45,865.0,120.5,3.2,30.75,856.0,743.8,549.52
2018,8,16,14,0,860.0,119.0,3.3,30.7,833.0,707.14,525.66
2018,8,16,14,15,853.5,116.0,3.35,30.45,803.0,666.49,497.31
2018,8,16,14,30,847.0,113.0,3.4,30.2,773.0,624.5,467.32
2018,8,16,14,45,838.0,110.5,3.45,29.9,737.5,580.38,435.06
2018,8,16,15,0,829.0,108.0,3.5,29.6,702.0,532.39,399.14
2018,8,16,15,15,815.0,105.5,3.5,29.6,660.5,484.24,361.49
2018,8,16,15,30,801.0,103.0,3.5,29.6,619.0,436.25,322.98
2018,8,16,15,45,785.0,99.0,3.5,28.7,573.5,386.53,283.29
2018,8,16,16,0,769.0,95.0,3.5,27.8,528.0,337.59,243.04
2018,8,16,16,15,747.0,90.5,3.45,27.1,479.0,287.52,200.97
2018,8,16,16,30,725.0,86.0,3.4,26.4,430.0,239.25,160.03
2018,8,16,16,45,694.5,81.0,3.35,25.7,379.5,187.75,117.48
2018,8,16,17,0,664.0,76.0,3.3,25.0,329.0,142.38,81.83
2018,8,16,17,15,620.0,70.5,3.2,24.1,278.5,98.75,52.33
2018,8,16,17,30,576.0,65.0,3.1,23.2,228.0,59.83,33.49
2018,8,16,17,45,513.5,57.0,3.05,22.25,179.5,39.42,28.53
2018,8,16,18,0,451.0,49.0,3.0,21.3,131.0,35.61,25.04
2018,8,16,18,15,354.5,39.0,2.9,20.6,90.5,29.65,19.39
2018,8,16,18,30,258.0,29.0,2.8,19.9,50.0,23.31,11.11
2018,8,16,18,45,145.5,17.0,2.7,19.15,27.0,16.71,0.0
2018,8,16,19,0,33.0,5.0,2.6,18.4,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.55,18.15,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,1.2,15.25,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,1.4,15.8,9.0,26.0,0.0
2018,8,17,5,45,200.0,19.5,1.6,16.35,37.0,92.51,0.0
2018,8,17,6,0,329.0,31.0,1.8,16.9,65.0,168.49,119.57
2018,8,17,6,15,380.5,40.5,1.8,17.55,101.5,215.29,165.63
2018,8,17,6,30,432.0,50.0,1.8,18.2,138.0,266.95,211.52
2018,8,17,6,45,294.5,79.5,1.75,18.85,147.0,250.22,200.86
2018,8,17,7,0,157.0,109.0,1.7,19.5,156.0,207.77,166.9
2018,8,17,7,15,395.0,96.5,1.65,20.3,246.5,351.92,284.26
2018,8,17,7,30,633.0,84.0,1.6,21.1,337.0,505.65,403.28
2018,8,17,7,45,700.5,81.0,1.6,21.9,396.5,568.81,449.04
2018,8,17,8,0,768.0,78.0,1.6,22.7,456.0,638.04,497.32
2018,8,17,8,15,790.0,81.0,1.6,23.55,505.0,683.59,525.94
2018,8,17,8,30,812.0,84.0,1.6,24.4,554.0,728.52,553.57
2018,8,17,8,45,828.0,86.5,1.55,25.3,599.0,762.58,572.52
2018,8,17,9,0,844.0,89.0,1.5,26.2,644.0,799.74,593.19
2018,8,17,9,15,856.5,91.0,1.55,27.05,685.0,831.66,611.08
2018,8,17,9,30,869.0,93.0,1.6,27.9,726.0,861.5,627.44
2018,8,17,9,45,878.5,94.0,1.65,28.8,761.0,885.3,639.62
2018,8,17,10,0,888.0,95.0,1.7,29.7,796.0,906.56,650.15
2018,8,17,10,15,895.0,96.5,1.75,30.35,825.0,923.38,658.51
2018,8,17,10,30,902.0,98.0,1.8,31.0,854.0,937.32,665.12
2018,8,17,10,45,908.0,98.5,1.85,31.6,876.5,946.31,668.84
2018,8,17,11,0,914.0,99.0,1.9,32.2,899.0,952.26,670.78
2018,8,17,11,15,917.5,99.5,1.95,32.75,914.0,952.79,669.62
2018,8,17,11,30,921.0,100.0,2.0,33.3,929.0,950.19,666.66
2018,8,17,11,45,922.5,100.0,2.1,33.8,936.0,942.15,661.09
2018,8,17,12,0,924.0,100.0,2.2,34.3,943.0,931.04,653.7
2018,8,17,12,15,923.5,101.0,2.25,34.45,942.5,916.15,644.47
2018,8,17,12,30,923.0,102.0,2.3,34.6,942.0,898.35,633.48
2018,8,17,12,45,920.0,102.5,2.4,34.8,933.0,875.13,619.36
2018,8,17,13,0,917.0,103.0,2.5,35.0,924.0,849.32,603.53
2018,8,17,13,15,914.0,102.0,2.6,34.9,908.0,819.6,585.8
2018,8,17,13,30,911.0,101.0,2.7,34.8,892.0,787.56,566.37
2018,8,17,13,45,906.0,99.5,2.75,34.75,868.0,751.4,543.61
2018,8,17,14,0,901.0,98.0,2.8,34.7,844.0,713.34,519.35
2018,8,17,14,15,894.5,96.5,2.85,34.45,814.0,672.57,492.21
2018,8,17,14,30,888.0,95.0,2.9,34.2,784.0,630.36,462.69
2018,8,17,14,45,879.0,93.5,3.0,33.95,748.0,585.48,430.6
2018,8,17,15,0,870.0,92.0,3.1,33.7,712.0,539.75,396.9
2018,8,17,15,15,857.0,90.0,3.1,33.7,670.0,491.02,359.42
2018,8,17,15,30,844.0,88.0,3.1,33.7,628.0,442.22,320.88
2018,8,17,15,45,827.5,85.0,3.1,32.8,582.0,391.38,280.93
2018,8,17,16,0,811.0,82.0,3.1,31.9,536.0,337.08,237.25
2018,8,17,16,15,789.5,79.0,3.1,31.2,487.0,286.4,195.19
2018,8,17,16,30,768.0,76.0,3.1,30.5,438.0,237.43,154.15
2018,8,17,16,45,737.5,72.5,3.1,29.8,386.5,188.36,114.07
2018,8,17,17,0,707.0,69.0,3.1,29.1,335.0,142.34,78.71
2018,8,17,17,15,664.5,64.0,3.0,28.1,283.5,94.08,46.69
2018,8,17,17,30,622.0,59.0,2.9,27.1,232.0,53.43,28.38
2018,8,17,17,45,557.5,52.0,2.8,26.05,182.5,35.45,24.65
2018,8,17,18,0,493.0,45.0,2.7,25.0,133.0,32.28,21.77
2018,8,17,18,15,392.0,35.5,2.6,24.15,91.0,26.61,16.46
2018,8,17,18,30,291.0,26.0,2.5,23.3,49.0,20.56,8.19
2018,8,17,18,45,157.0,14.5,2.4,22.45,25.5,14.25,0.0
2018,8,17,19,0,23.0,3.0,2.3,21.6,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,2.3,21.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.25,20.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,15,38.0,4.5,1.35,15.85,4.5,0.0,0.0
2018,8,18,5,30,76.0,9.0,1.6,16.5,9.0,28.12,0.0
2018,8,18,5,45,215.0,20.5,1.8,17.15,38.0,96.81,0.0
2018,8,18,6,0,354.0,32.0,2.0,17.8,67.0,177.53,124.48
2018,8,18,6,15,447.5,40.5,1.95,18.55,112.0,241.17,184.43
2018,8,18,6,30,541.0,49.0,1.9,19.3,157.0,313.48,246.57
2018,8,18,6,45,601.0,55.5,1.9,20.0,208.5,375.11,298.84
2018,8,18,7,0,661.0,62.0,1.9,20.7,260.0,441.35,352.64
2018,8,18,7,15,701.5,66.0,1.85,21.8,312.5,495.26,394.2
2018,8,18,7,30,742.0,70.0,1.8,22.9,365.0,553.68,437.13
2018,8,18,7,45,770.5,74.5,1.8,24.0,417.5,606.36,474.13
2018,8,18,8,0,799.0,79.0,1.8,25.1,470.0,659.42,509.04
2018,8,18,8,15,821.0,82.0,1.75,26.1,520.5,706.01,537.43
2018,8,18,8,30,843.0,85.0,1.7,27.1,571.0,751.9,564.49
2018,8,18,8,45,859.5,87.5,1.7,28.05,618.0,787.22,584.19
2018,8,18,9,0,876.0,90.0,1.7,29.0,665.0,825.58,605.6
2018,8,18,9,15,875.0,98.0,1.75,29.75,703.0,853.42,620.67
2018,8,18,9,30,874.0,106.0,1.8,30.5,741.0,878.35,633.83
2018,8,18,9,45,867.0,116.5,1.85,31.3,772.5,897.67,643.21
2018,8,18,10,0,860.0,127.0,1.9,32.1,804.0,918.8,653.78
2018,8,18,10,15,868.0,128.5,2.0,32.6,833.5,930.75,659.85
2018,8,18,10,30,876.0,130.0,2.1,33.1,863.0,945.02,667.53
2018,8,18,10,45,881.0,131.5,2.15,33.65,885.0,953.63,671.04
2018,8,18,11,0,886.0,133.0,2.2,34.2,907.0,959.26,672.84
2018,8,18,11,15,889.5,134.0,2.3,34.55,922.0,959.95,672.73
2018,8,18,11,30,893.0,135.0,2.4,34.9,937.0,957.61,670.85
2018,8,18,11,45,894.0,136.0,2.5,35.3,944.0,949.95,665.61
2018,8,18,12,0,895.0,137.0,2.6,35.7,951.0,939.32,658.62
2018,8,18,12,15,890.5,139.0,2.7,35.75,948.5,921.9,648.37
2018,8,18,12,30,886.0,141.0,2.8,35.8,946.0,901.81,636.45
2018,8,18,12,45,879.0,144.0,2.9,35.85,936.0,878.02,622.14
2018,8,18,13,0,872.0,147.0,3.0,35.9,926.0,851.9,606.27
2018,8,18,13,15,869.0,146.0,3.05,35.75,910.0,823.04,588.74
2018,8,18,13,30,866.0,145.0,3.1,35.6,894.0,792.01,569.66
2018,8,18,13,45,860.5,143.0,3.2,35.45,870.0,755.64,547.1
2018,8,18,14,0,855.0,141.0,3.3,35.3,846.0,717.55,522.15
2018,8,18,14,15,847.0,138.0,3.35,35.0,815.0,675.39,493.49
2018,8,18,14,30,839.0,135.0,3.4,34.7,784.0,632.07,463.31
2018,8,18,14,45,828.0,132.5,3.45,34.4,747.0,586.56,430.73
2018,8,18,15,0,817.0,130.0,3.5,34.1,710.0,540.55,396.86
2018,8,18,15,15,801.5,126.5,3.5,34.1,667.0,491.2,359.11
2018,8,18,15,30,786.0,123.0,3.5,34.1,624.0,442.21,320.68
2018,8,18,15,45,767.0,118.5,3.5,33.1,577.0,391.56,281.33
2018,8,18,16,0,748.0,114.0,3.5,32.1,530.0,338.53,239.11
2018,8,18,16,15,723.0,108.5,3.4,31.35,479.5,287.59,197.41
2018,8,18,16,30,698.0,103.0,3.3,30.6,429.0,238.82,157.19
2018,8,18,16,45,663.5,96.5,3.25,29.85,377.0,189.9,117.99
2018,8,18,17,0,629.0,90.0,3.2,29.1,325.0,144.52,83.75
2018,8,18,17,15,581.0,83.0,3.05,28.0,273.5,101.47,56.17
2018,8,18,17,30,533.0,76.0,2.9,26.9,222.0,63.67,39.42
2018,8,18,17,45,464.0,65.5,2.7,25.8,173.0,47.58,34.98
2018,8,18,18,0,395.0,55.0,2.5,24.7,124.0,41.87,29.87
2018,8,18,18,15,297.0,41.0,2.45,23.7,83.0,31.36,20.33
2018,8,18,18,30,199.0,27.0,2.4,22.7,42.0,21.13,7.55
2018,8,18,18,45,105.5,14.5,2.35,21.7,22.0,14.25,0.0
2018,8,18,19,0,12.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.3,20.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,15,22.0,3.5,1.55,14.75,3.5,0.0,0.0
2018,8,19,5,30,44.0,7.0,1.8,15.3,7.0,17.96,0.0
2018,8,19,5,45,149.0,20.5,2.05,15.85,33.0,76.65,0.0
2018,8,19,6,0,254.0,34.0,2.3,16.4,59.0,144.37,100.61
2018,8,19,6,15,308.5,45.5,2.3,17.05,94.0,189.47,145.66
2018,8,19,6,30,363.0,57.0,2.3,17.7,129.0,240.29,190.8
2018,8,19,6,45,188.0,80.0,2.3,18.3,118.0,189.77,152.37
2018,8,19,7,0,13.0,103.0,2.3,18.9,107.0,111.73,87.6
2018,8,19,7,15,29.0,122.5,2.3,19.7,133.5,146.55,116.21
2018,8,19,7,30,45.0,142.0,2.3,20.5,160.0,177.66,141.11
2018,8,19,7,45,122.0,166.5,2.35,21.25,224.0,263.47,210.32
2018,8,19,8,0,199.0,191.0,2.4,22.0,288.0,347.47,276.06
2018,8,19,8,15,429.5,166.0,2.4,22.75,404.0,510.61,402.82
2018,8,19,8,30,660.0,141.0,2.4,23.5,520.0,675.91,524.64
2018,8,19,8,45,736.0,128.5,2.45,24.25,583.5,740.74,567.01
2018,8,19,9,0,812.0,116.0,2.5,25.0,647.0,805.08,608.3
2018,8,19,9,15,827.0,119.5,2.55,25.7,690.0,839.75,628.62
2018,8,19,9,30,842.0,123.0,2.6,26.4,733.0,872.44,647.6
2018,8,19,9,45,853.5,124.5,2.65,27.1,769.0,897.67,661.45
2018,8,19,10,0,865.0,126.0,2.7,27.8,805.0,915.37,670.32
2018,8,19,10,15,873.5,127.5,2.7,28.25,835.0,932.9,679.43
2018,8,19,10,30,882.0,129.0,2.7,28.7,865.0,947.62,686.75
2018,8,19,10,45,889.5,130.0,2.75,29.2,888.5,958.01,691.61
2018,8,19,11,0,897.0,131.0,2.8,29.7,912.0,965.39,694.66
2018,8,19,11,15,901.5,131.5,2.85,30.0,928.0,966.44,694.33
2018,8,19,11,30,906.0,132.0,2.9,30.3,944.0,964.41,692.19
2018,8,19,11,45,908.5,131.5,2.95,30.6,951.0,956.48,686.4
2018,8,19,12,0,911.0,131.0,3.0,30.9,958.0,945.52,678.81
2018,8,19,12,15,912.5,130.0,3.05,31.05,957.5,930.21,668.93
2018,8,19,12,30,914.0,129.0,3.1,31.2,957.0,912.0,657.25
2018,8,19,12,45,914.0,127.5,3.1,31.35,948.5,889.22,642.32
2018,8,19,13,0,914.0,126.0,3.1,31.5,940.0,863.75,625.69
2018,8,19,13,15,911.5,125.0,3.1,31.5,924.0,834.2,606.74
2018,8,19,13,30,909.0,124.0,3.1,31.5,908.0,802.3,586.18
2018,8,19,13,45,904.5,123.0,3.15,31.5,885.0,766.74,563.3
2018,8,19,14,0,900.0,122.0,3.2,31.5,862.0,729.25,538.52
2018,8,19,14,15,892.5,120.0,3.2,31.3,830.5,687.14,509.04
2018,8,19,14,30,885.0,118.0,3.2,31.1,799.0,643.67,477.93
2018,8,19,14,45,869.0,117.0,3.2,30.85,759.0,595.18,442.51
2018,8,19,15,0,853.0,116.0,3.2,30.6,719.0,543.47,403.93
2018,8,19,15,15,833.5,113.5,3.2,30.6,673.0,491.52,363.73
2018,8,19,15,30,814.0,111.0,3.2,30.6,627.0,440.24,323.01
2018,8,19,15,45,750.5,116.5,3.2,29.75,564.0,377.48,274.35
2018,8,19,16,0,687.0,122.0,3.2,28.9,501.0,322.9,231.08
