Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,15,680.0,111.5,3.15,28.15,457.0,275.61,191.54
2018,8,19,16,30,673.0,101.0,3.1,27.4,413.0,228.74,151.94
2018,8,19,16,45,681.0,90.5,3.1,26.7,373.5,184.97,114.75
2018,8,19,17,0,689.0,80.0,3.1,26.0,334.0,140.34,79.14
2018,8,19,17,15,608.5,75.0,3.0,24.9,273.5,93.86,50.48
2018,8,19,17,30,528.0,70.0,2.9,23.8,213.0,55.98,35.33
2018,8,19,17,45,438.0,60.5,2.8,22.75,161.5,43.29,31.74
2018,8,19,18,0,348.0,51.0,2.7,21.7,110.0,37.99,26.91
2018,8,19,18,15,282.0,38.5,2.65,20.8,75.5,29.43,18.89
2018,8,19,18,30,216.0,26.0,2.6,19.9,41.0,21.13,6.26
2018,8,19,18,45,115.5,14.0,2.55,19.05,21.5,13.76,0.0
2018,8,19,19,0,15.0,2.0,2.5,18.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.0,2.55,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.55,14.4,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.7,14.8,5.0,13.66,0.0
2018,8,20,5,45,147.0,19.0,2.8,15.2,31.5,73.43,0.0
2018,8,20,6,0,259.0,33.0,2.9,15.6,58.0,144.07,99.46
2018,8,20,6,15,313.0,42.5,2.95,16.1,91.0,188.6,145.34
2018,8,20,6,30,367.0,52.0,3.0,16.6,124.0,237.96,189.88
2018,8,20,6,45,183.5,57.5,3.0,17.15,93.5,159.27,128.35
2018,8,20,7,0,0.0,63.0,3.0,17.7,63.0,61.08,45.79
2018,8,20,7,15,0.0,83.5,2.95,18.3,83.5,81.88,63.07
2018,8,20,7,30,0.0,104.0,2.9,18.9,104.0,102.65,79.9
2018,8,20,7,45,5.5,133.5,2.85,19.5,136.0,136.51,107.23
2018,8,20,8,0,11.0,163.0,2.8,20.1,168.0,170.71,134.29
2018,8,20,8,15,43.5,198.5,2.8,20.7,223.0,238.71,188.4
2018,8,20,8,30,76.0,234.0,2.8,21.3,278.0,302.34,237.72
2018,8,20,8,45,319.0,213.0,2.75,21.95,418.0,488.6,384.62
2018,8,20,9,0,562.0,192.0,2.7,22.6,558.0,680.78,527.21
2018,8,20,9,15,684.5,162.5,2.7,23.2,637.0,767.91,586.98
2018,8,20,9,30,807.0,133.0,2.7,23.8,716.0,851.31,641.27
2018,8,20,9,45,812.5,138.5,2.7,24.4,750.0,874.84,653.76
2018,8,20,10,0,818.0,144.0,2.7,25.0,784.0,895.76,664.94
2018,8,20,10,15,827.5,145.5,2.75,25.45,813.5,913.37,674.7
2018,8,20,10,30,837.0,147.0,2.8,25.9,843.0,928.3,682.73
2018,8,20,10,45,844.5,147.5,2.85,26.35,865.5,937.54,687.11
2018,8,20,11,0,852.0,148.0,2.9,26.8,888.0,943.88,689.73
2018,8,20,11,15,856.0,149.0,2.95,27.05,903.0,944.56,689.31
2018,8,20,11,30,860.0,150.0,3.0,27.3,918.0,942.25,687.1
2018,8,20,11,45,862.5,149.5,3.05,27.6,925.0,930.42,678.64
2018,8,20,12,0,865.0,149.0,3.1,27.9,932.0,919.81,671.17
2018,8,20,12,15,868.0,147.0,3.2,27.95,932.0,905.36,662.21
2018,8,20,12,30,871.0,145.0,3.3,28.0,932.0,888.11,651.45
2018,8,20,12,45,873.0,142.0,3.35,28.1,924.0,866.33,637.27
2018,8,20,13,0,875.0,139.0,3.4,28.2,916.0,841.92,621.34
2018,8,20,13,15,871.5,138.0,3.5,28.1,899.5,812.52,602.73
2018,8,20,13,30,868.0,137.0,3.6,28.0,883.0,780.94,582.49
2018,8,20,13,45,862.5,135.5,3.65,27.85,859.5,745.43,559.26
2018,8,20,14,0,857.0,134.0,3.7,27.7,836.0,706.93,532.66
2018,8,20,14,15,849.5,131.0,3.75,27.45,805.0,664.95,502.77
2018,8,20,14,30,842.0,128.0,3.8,27.2,774.0,621.77,471.28
2018,8,20,14,45,833.5,124.5,3.8,26.9,738.0,576.56,437.46
2018,8,20,15,0,825.0,121.0,3.8,26.6,702.0,530.63,402.17
2018,8,20,15,15,809.5,118.0,3.8,26.6,659.0,481.37,362.98
2018,8,20,15,30,794.0,115.0,3.8,26.6,616.0,432.44,323.09
2018,8,20,15,45,777.0,110.5,3.8,25.7,569.5,382.16,282.27
2018,8,20,16,0,760.0,106.0,3.8,24.8,523.0,332.82,241.07
2018,8,20,16,15,733.0,100.5,3.75,24.1,471.5,277.57,194.61
2018,8,20,16,30,706.0,95.0,3.7,23.4,420.0,227.96,152.47
2018,8,20,16,45,677.5,88.0,3.7,22.75,369.0,179.39,112.22
2018,8,20,17,0,649.0,81.0,3.7,22.1,318.0,133.71,76.95
2018,8,20,17,15,610.5,73.5,3.6,21.25,268.5,90.05,48.85
2018,8,20,17,30,572.0,66.0,3.5,20.4,219.0,50.6,38.6
2018,8,20,17,45,507.0,57.5,3.4,19.55,170.5,40.94,30.12
2018,8,20,18,0,442.0,49.0,3.3,18.7,122.0,36.77,26.17
2018,8,20,18,15,337.0,37.5,3.25,18.05,81.5,29.38,18.96
2018,8,20,18,30,232.0,26.0,3.2,17.4,41.0,21.46,4.56
2018,8,20,18,45,123.0,14.5,3.1,16.75,21.5,14.25,0.0
2018,8,20,19,0,14.0,3.0,3.0,16.1,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.5,2.95,15.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,21,5,15,16.0,2.5,2.3,14.45,2.5,0.0,0.0
2018,8,21,5,30,32.0,5.0,2.4,14.7,5.0,4.91,0.0
2018,8,21,5,45,54.0,9.5,2.45,14.95,13.0,25.19,0.0
2018,8,21,6,0,76.0,14.0,2.5,15.2,21.0,51.87,32.38
2018,8,21,6,15,38.0,17.0,2.45,15.55,20.5,36.82,24.53
2018,8,21,6,30,0.0,20.0,2.4,15.9,20.0,19.29,10.61
2018,8,21,6,45,0.0,30.0,2.35,16.3,30.0,28.95,18.92
2018,8,21,7,0,0.0,40.0,2.3,16.7,40.0,38.62,27.14
2018,8,21,7,15,0.0,46.5,2.25,17.25,46.5,44.91,32.36
2018,8,21,7,30,0.0,53.0,2.2,17.8,53.0,51.2,37.48
2018,8,21,7,45,0.0,63.5,2.1,18.3,63.5,61.38,45.74
2018,8,21,8,0,0.0,74.0,2.0,18.8,74.0,71.55,53.88
2018,8,21,8,15,0.0,91.5,1.95,19.4,91.5,88.64,67.52
2018,8,21,8,30,0.0,109.0,1.9,20.0,109.0,106.04,81.2
2018,8,21,8,45,0.0,123.5,1.9,20.55,123.5,120.43,92.29
2018,8,21,9,0,0.0,138.0,1.9,21.1,138.0,134.8,103.22
2018,8,21,9,15,6.0,179.0,1.9,21.65,183.5,180.92,139.18
2018,8,21,9,30,12.0,220.0,1.9,22.2,229.0,227.37,174.56
2018,8,21,9,45,55.0,280.0,1.95,22.75,322.5,333.54,255.65
2018,8,21,10,0,98.0,340.0,2.0,23.3,416.0,434.54,329.91
2018,8,21,10,15,268.0,331.5,2.05,23.7,551.0,593.57,447.84
2018,8,21,10,30,438.0,323.0,2.1,24.1,686.0,745.91,555.46
2018,8,21,10,45,613.0,255.5,2.15,24.55,778.5,837.63,619.93
2018,8,21,11,0,788.0,188.0,2.2,25.0,871.0,923.96,676.52
2018,8,21,11,15,792.5,188.5,2.3,25.3,885.0,924.39,675.61
2018,8,21,11,30,797.0,189.0,2.4,25.6,899.0,922.03,673.8
2018,8,21,11,45,795.0,191.5,2.5,25.9,904.5,913.0,667.71
2018,8,21,12,0,793.0,194.0,2.6,26.2,910.0,901.31,659.99
2018,8,21,12,15,785.5,198.0,2.7,26.3,906.5,883.71,648.93
2018,8,21,12,30,778.0,202.0,2.8,26.4,903.0,863.83,636.38
2018,8,21,12,45,765.0,207.5,2.85,26.5,891.0,839.51,620.5
2018,8,21,13,0,752.0,213.0,2.9,26.6,879.0,812.25,602.59
2018,8,21,13,15,746.0,212.0,3.0,26.55,862.0,782.75,583.03
2018,8,21,13,30,740.0,211.0,3.1,26.5,845.0,751.62,562.01
2018,8,21,13,45,731.0,209.0,3.15,26.45,820.5,715.94,537.22
2018,8,21,14,0,722.0,207.0,3.2,26.4,796.0,679.17,511.24
2018,8,21,14,15,710.0,204.0,3.25,26.2,765.0,638.66,482.37
2018,8,21,14,30,698.0,201.0,3.3,26.0,734.0,597.66,452.53
2018,8,21,14,45,682.5,197.5,3.35,25.75,697.5,554.0,420.12
2018,8,21,15,0,667.0,194.0,3.4,25.5,661.0,510.57,387.09
2018,8,21,15,15,649.0,187.5,3.4,25.5,619.0,463.73,350.32
2018,8,21,15,30,631.0,181.0,3.4,25.5,577.0,417.79,313.46
2018,8,21,15,45,604.5,174.5,3.4,24.65,530.0,369.88,275.42
2018,8,21,16,0,578.0,168.0,3.4,23.8,483.0,323.95,238.14
2018,8,21,16,15,543.0,160.0,3.35,23.15,433.5,276.51,199.27
2018,8,21,16,30,508.0,152.0,3.3,22.5,384.0,232.35,163.15
2018,8,21,16,45,467.0,140.0,3.3,21.85,333.0,187.33,127.5
2018,8,21,17,0,426.0,128.0,3.3,21.2,282.0,146.54,97.13
2018,8,21,17,15,376.5,112.5,3.2,20.45,232.5,106.72,70.97
2018,8,21,17,30,327.0,97.0,3.1,19.7,183.0,72.18,57.46
2018,8,21,17,45,266.5,78.0,3.0,18.95,137.5,61.49,48.03
2018,8,21,18,0,206.0,59.0,2.9,18.2,92.0,47.43,35.35
2018,8,21,18,15,141.0,39.0,2.75,17.8,58.0,32.06,21.04
2018,8,21,18,30,76.0,19.0,2.6,17.4,24.0,16.1,0.0
2018,8,21,18,45,38.0,9.5,2.45,16.95,12.0,9.34,0.0
2018,8,21,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.05,14.2,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.7,3.0,2.95,0.0
2018,8,22,5,45,20.0,10.5,1.3,15.25,12.0,16.15,0.0
2018,8,22,6,0,29.0,18.0,1.4,15.8,21.0,31.03,16.99
2018,8,22,6,15,53.0,34.0,1.45,16.25,43.0,60.07,43.32
2018,8,22,6,30,77.0,50.0,1.5,16.7,65.0,90.65,69.91
2018,8,22,6,45,44.0,63.5,1.5,17.15,72.5,86.99,67.68
2018,8,22,7,0,11.0,77.0,1.5,17.6,80.0,81.92,63.38
2018,8,22,7,15,5.5,90.0,1.5,18.1,91.5,92.04,71.59
2018,8,22,7,30,0.0,103.0,1.5,18.6,103.0,101.68,79.11
2018,8,22,7,45,0.5,121.5,1.5,19.1,121.5,120.59,94.15
2018,8,22,8,0,1.0,140.0,1.5,19.6,140.0,139.48,108.88
2018,8,22,8,15,6.0,163.0,1.5,20.25,166.0,166.33,129.8
2018,8,22,8,30,11.0,186.0,1.5,20.9,192.0,193.42,150.5
2018,8,22,8,45,15.0,205.0,1.5,21.5,214.0,215.74,167.13
2018,8,22,9,0,19.0,224.0,1.5,22.1,236.0,238.18,183.63
2018,8,22,9,15,45.5,264.0,1.55,22.75,296.0,309.49,237.65
2018,8,22,9,30,72.0,304.0,1.6,23.4,356.0,374.45,285.33
2018,8,22,9,45,256.5,295.5,1.7,24.0,493.0,542.75,411.74
2018,8,22,10,0,441.0,287.0,1.8,24.6,630.0,707.39,528.72
2018,8,22,10,15,618.5,229.0,1.85,25.15,730.0,811.81,601.2
2018,8,22,10,30,796.0,171.0,1.9,25.7,830.0,912.08,665.64
2018,8,22,10,45,806.5,170.5,1.95,26.25,853.0,922.6,669.77
2018,8,22,11,0,817.0,170.0,2.0,26.8,876.0,930.35,673.12
2018,8,22,11,15,823.5,169.0,2.1,27.15,891.0,931.07,673.12
2018,8,22,11,30,830.0,168.0,2.2,27.5,906.0,928.91,671.4
2018,8,22,11,45,835.5,166.0,2.25,27.9,913.5,921.94,666.08
2018,8,22,12,0,841.0,164.0,2.3,28.3,921.0,912.09,659.04
2018,8,22,12,15,839.5,165.0,2.4,28.45,919.5,896.25,649.29
2018,8,22,12,30,838.0,166.0,2.5,28.6,918.0,877.77,637.86
2018,8,22,12,45,833.5,166.5,2.55,28.75,908.5,853.81,622.44
2018,8,22,13,0,829.0,167.0,2.6,28.9,899.0,827.59,605.52
2018,8,22,13,15,827.0,164.0,2.7,28.9,882.5,797.85,586.87
2018,8,22,13,30,825.0,161.0,2.8,28.9,866.0,766.03,566.63
2018,8,22,13,45,821.0,158.0,2.9,28.85,842.5,730.82,543.24
2018,8,22,14,0,817.0,155.0,3.0,28.8,819.0,693.92,517.73
2018,8,22,14,15,809.0,151.5,3.1,28.55,788.0,652.49,488.79
2018,8,22,14,30,801.0,148.0,3.2,28.3,757.0,610.01,458.33
2018,8,22,14,45,790.5,143.5,3.25,28.05,720.0,564.37,424.6
2018,8,22,15,0,780.0,139.0,3.3,27.8,683.0,518.28,389.6
2018,8,22,15,15,763.5,135.5,3.3,27.8,640.5,467.04,349.43
2018,8,22,15,30,747.0,132.0,3.3,27.8,598.0,419.08,310.68
2018,8,22,15,45,728.0,126.5,3.4,26.85,551.5,369.19,270.78
2018,8,22,16,0,709.0,121.0,3.5,25.9,505.0,320.52,230.72
2018,8,22,16,15,683.5,115.0,3.45,25.2,455.5,271.14,189.29
2018,8,22,16,30,658.0,109.0,3.4,24.5,406.0,224.05,149.76
2018,8,22,16,45,621.5,101.5,3.4,23.75,354.5,176.4,111.41
2018,8,22,17,0,585.0,94.0,3.4,23.0,303.0,132.57,78.84
2018,8,22,17,15,534.0,85.0,3.3,22.05,252.0,90.61,53.21
2018,8,22,17,30,483.0,76.0,3.2,21.1,201.0,54.33,41.69
2018,8,22,17,45,412.0,64.0,3.15,20.15,153.5,46.97,35.21
2018,8,22,18,0,341.0,52.0,3.1,19.2,106.0,39.23,28.11
2018,8,22,18,15,241.0,37.0,2.95,18.55,68.0,28.56,17.86
2018,8,22,18,30,141.0,22.0,2.8,17.9,30.0,17.31,0.0
2018,8,22,18,45,70.5,11.0,2.7,17.3,15.0,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,16.0,13.5,1.85,14.7,14.0,17.9,0.0
2018,8,23,6,0,12.0,23.0,2.1,15.4,24.0,28.03,14.63
2018,8,23,6,15,35.5,42.5,2.15,15.9,48.5,59.83,43.21
2018,8,23,6,30,59.0,62.0,2.2,16.4,73.0,98.3,76.24
2018,8,23,6,45,45.5,83.5,2.25,16.9,93.5,112.11,88.55
2018,8,23,7,0,32.0,105.0,2.3,17.4,114.0,129.68,103.29
2018,8,23,7,15,34.5,124.5,2.3,17.9,136.0,152.46,121.94
2018,8,23,7,30,37.0,144.0,2.3,18.4,158.0,175.29,140.17
2018,8,23,7,45,50.0,168.5,2.25,18.9,190.5,210.8,168.42
2018,8,23,8,0,63.0,193.0,2.2,19.4,223.0,246.98,196.59
2018,8,23,8,15,88.0,219.5,2.2,19.9,266.5,294.73,233.59
2018,8,23,8,30,113.0,246.0,2.2,20.4,310.0,352.02,277.04
2018,8,23,8,45,121.5,268.0,2.2,20.95,342.0,384.11,300.0
2018,8,23,9,0,130.0,290.0,2.2,21.5,374.0,416.13,322.62
2018,8,23,9,15,189.0,305.5,2.25,21.95,436.0,483.08,372.52
2018,8,23,9,30,248.0,321.0,2.3,22.4,498.0,560.42,428.48
2018,8,23,9,45,399.0,290.5,2.35,22.9,592.5,669.35,508.44
2018,8,23,10,0,550.0,260.0,2.4,23.4,687.0,774.87,583.34
2018,8,23,10,15,629.5,239.0,2.45,23.75,745.0,830.49,621.13
2018,8,23,10,30,709.0,218.0,2.5,24.1,803.0,883.45,656.23
2018,8,23,10,45,714.5,221.5,2.55,24.45,824.5,892.53,660.59
2018,8,23,11,0,720.0,225.0,2.6,24.8,846.0,899.03,663.71
2018,8,23,11,15,723.0,227.5,2.65,25.05,860.0,899.6,663.28
2018,8,23,11,30,726.0,230.0,2.7,25.3,874.0,897.54,661.28
2018,8,23,11,45,726.0,231.5,2.8,25.6,879.5,889.19,655.46
2018,8,23,12,0,726.0,233.0,2.9,25.9,885.0,878.35,648.09
2018,8,23,12,15,721.5,235.5,2.95,25.95,882.5,862.17,637.51
2018,8,23,12,30,717.0,238.0,3.0,26.0,880.0,843.8,625.17
2018,8,23,12,45,708.5,240.5,3.05,26.1,869.5,820.07,608.9
2018,8,23,13,0,700.0,243.0,3.1,26.2,859.0,794.63,591.35
2018,8,23,13,15,695.5,240.5,3.2,26.1,842.5,766.03,572.33
2018,8,23,13,30,691.0,238.0,3.3,26.0,826.0,735.87,551.93
2018,8,23,13,45,683.5,234.0,3.35,25.9,802.0,700.8,527.52
2018,8,23,14,0,676.0,230.0,3.4,25.8,778.0,664.7,501.96
2018,8,23,14,15,665.5,225.5,3.45,25.5,747.5,625.37,473.95
2018,8,23,14,30,655.0,221.0,3.5,25.2,717.0,585.57,444.98
2018,8,23,14,45,641.0,214.5,3.5,24.95,680.0,541.77,412.2
2018,8,23,15,0,627.0,208.0,3.5,24.7,643.0,498.19,378.86
2018,8,23,15,15,608.0,201.5,3.5,24.7,601.5,452.77,343.03
2018,8,23,15,30,589.0,195.0,3.5,24.7,560.0,408.3,307.22
2018,8,23,15,45,565.5,187.0,3.55,23.8,515.0,361.93,270.4
2018,8,23,16,0,542.0,179.0,3.6,22.9,470.0,317.38,234.23
2018,8,23,16,15,511.0,168.5,3.55,22.2,421.5,270.78,196.03
2018,8,23,16,30,480.0,158.0,3.5,21.5,373.0,227.12,160.34
2018,8,23,16,45,441.0,144.5,3.5,20.85,323.0,182.82,125.39
2018,8,23,17,0,402.0,131.0,3.5,20.2,273.0,142.57,95.69
2018,8,23,17,15,353.0,114.5,3.45,19.5,224.0,103.53,70.51
2018,8,23,17,30,304.0,98.0,3.4,18.8,175.0,75.75,60.75
2018,8,23,17,45,244.5,78.0,3.3,18.1,130.5,61.48,48.1
2018,8,23,18,0,185.0,58.0,3.2,17.4,86.0,46.64,34.64
2018,8,23,18,15,124.0,37.5,3.15,17.0,53.0,30.85,19.61
2018,8,23,18,30,63.0,17.0,3.1,16.6,20.0,14.44,0.0
2018,8,23,18,45,31.5,8.5,3.05,16.25,10.0,8.36,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.65,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.15,14.35,9.5,10.06,0.0
2018,8,24,6,0,0.0,17.0,2.4,14.7,17.0,16.4,6.09
2018,8,24,6,15,0.0,32.0,2.4,15.1,32.0,30.91,19.83
2018,8,24,6,30,0.0,47.0,2.4,15.5,47.0,46.18,33.16
2018,8,24,6,45,0.0,66.5,2.4,15.9,66.5,66.28,50.38
2018,8,24,7,0,0.0,86.0,2.4,16.3,86.0,86.16,67.15
2018,8,24,7,15,0.5,103.0,2.35,16.85,103.0,103.41,81.35
2018,8,24,7,30,1.0,120.0,2.3,17.4,120.0,120.63,95.23
2018,8,24,7,45,10.5,145.5,2.25,17.95,150.5,152.88,121.32
2018,8,24,8,0,20.0,171.0,2.2,18.5,181.0,185.7,147.35
2018,8,24,8,15,53.5,205.0,2.15,19.1,234.5,253.28,201.04
2018,8,24,8,30,87.0,239.0,2.1,19.7,288.0,316.05,249.49
2018,8,24,8,45,202.5,250.5,2.1,20.25,377.0,427.88,336.49
2018,8,24,9,0,318.0,262.0,2.1,20.8,466.0,546.03,424.65
2018,8,24,9,15,508.0,223.5,2.1,21.4,574.5,676.95,521.01
2018,8,24,9,30,698.0,185.0,2.1,22.0,683.0,810.31,614.27
2018,8,24,9,45,698.5,197.0,2.1,22.6,716.5,833.89,626.46
2018,8,24,10,0,699.0,209.0,2.1,23.2,750.0,854.9,637.87
2018,8,24,10,15,710.5,211.5,2.15,23.65,779.0,873.29,648.34
2018,8,24,10,30,722.0,214.0,2.2,24.1,808.0,889.32,657.29
2018,8,24,10,45,731.5,215.0,2.25,24.6,830.5,899.5,662.31
2018,8,24,11,0,741.0,216.0,2.3,25.1,853.0,907.08,665.75
2018,8,24,11,15,746.0,217.5,2.35,25.45,868.0,908.4,665.59
2018,8,24,11,30,751.0,219.0,2.4,25.8,883.0,907.03,663.84
2018,8,24,11,45,754.5,218.5,2.5,26.15,889.5,899.62,658.65
2018,8,24,12,0,758.0,218.0,2.6,26.5,896.0,889.58,651.84
2018,8,24,12,15,753.0,220.5,2.65,26.65,893.5,872.55,640.62
2018,8,24,12,30,748.0,223.0,2.7,26.8,891.0,853.25,627.98
2018,8,24,12,45,739.0,226.0,2.8,26.95,880.0,829.0,612.11
2018,8,24,13,0,730.0,229.0,2.9,27.1,869.0,802.95,594.49
2018,8,24,13,15,725.5,226.5,3.0,27.05,852.5,773.55,575.01
2018,8,24,13,30,721.0,224.0,3.1,27.0,836.0,742.51,554.07
2018,8,24,13,45,714.0,220.0,3.15,26.95,811.5,706.82,529.31
2018,8,24,14,0,707.0,216.0,3.2,26.9,787.0,669.98,503.31
2018,8,24,14,15,696.0,212.0,3.25,26.65,756.0,629.63,474.64
2018,8,24,14,30,685.0,208.0,3.3,26.4,725.0,588.79,444.95
2018,8,24,14,45,670.5,202.0,3.35,26.15,687.0,543.91,411.64
2018,8,24,15,0,656.0,196.0,3.4,25.9,649.0,499.24,377.65
2018,8,24,15,15,636.5,190.5,3.4,25.9,607.0,453.18,341.36
2018,8,24,15,30,617.0,185.0,3.4,25.9,565.0,408.21,305.16
2018,8,24,15,45,594.0,176.5,3.35,25.1,519.0,360.53,267.12
2018,8,24,16,0,571.0,168.0,3.3,24.3,473.0,314.4,229.54
2018,8,24,16,15,541.0,158.0,3.25,23.7,424.0,267.15,190.76
2018,8,24,16,30,511.0,148.0,3.2,23.1,375.0,222.73,154.43
2018,8,24,16,45,472.0,136.0,3.15,22.5,325.0,178.27,119.54
2018,8,24,17,0,433.0,124.0,3.1,21.9,275.0,137.84,90.16
2018,8,24,17,15,384.0,108.0,3.0,21.1,225.5,97.84,65.21
2018,8,24,17,30,335.0,92.0,2.9,20.3,176.0,67.09,52.86
2018,8,24,17,45,273.0,73.5,2.8,19.5,131.0,54.87,42.06
2018,8,24,18,0,211.0,55.0,2.7,18.7,86.0,41.97,30.38
2018,8,24,18,15,141.0,35.5,2.6,18.1,53.0,29.29,17.9
2018,8,24,18,30,71.0,16.0,2.5,17.5,20.0,12.45,0.0
2018,8,24,18,45,35.5,8.0,2.45,16.9,10.0,7.86,0.0
2018,8,24,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.25,12.1,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.7,3.0,0.0,0.0
2018,8,25,5,45,86.5,16.5,1.6,13.3,23.0,40.88,0.0
2018,8,25,6,0,157.0,30.0,1.8,13.9,43.0,103.44,63.69
2018,8,25,6,15,226.5,47.5,1.85,14.5,81.0,157.93,120.57
2018,8,25,6,30,296.0,65.0,1.9,15.1,119.0,217.59,172.98
2018,8,25,6,45,237.5,82.5,2.0,15.65,135.0,215.22,174.13
2018,8,25,7,0,179.0,100.0,2.1,16.2,151.0,213.92,174.23
2018,8,25,7,15,179.5,121.0,2.05,16.9,181.0,244.66,199.45
2018,8,25,7,30,180.0,142.0,2.0,17.6,211.0,267.17,217.15
2018,8,25,7,45,176.5,165.0,2.0,18.25,240.5,296.23,239.35
2018,8,25,8,0,173.0,188.0,2.0,18.9,270.0,324.39,260.17
2018,8,25,8,15,192.5,212.5,1.95,19.65,313.0,369.93,294.18
2018,8,25,8,30,212.0,237.0,1.9,20.4,356.0,416.02,327.64
2018,8,25,8,45,430.0,204.0,1.85,21.2,471.0,571.44,445.84
2018,8,25,9,0,648.0,171.0,1.8,22.0,586.0,725.35,556.23
2018,8,25,9,15,680.5,175.0,1.8,22.65,636.0,770.65,583.96
2018,8,25,9,30,713.0,179.0,1.8,23.3,686.0,815.09,611.07
2018,8,25,9,45,687.5,202.5,1.75,24.0,711.5,828.45,616.27
2018,8,25,10,0,662.0,226.0,1.7,24.7,737.0,838.13,618.71
2018,8,25,10,15,675.0,229.0,1.75,25.3,766.5,857.87,630.07
2018,8,25,10,30,688.0,232.0,1.8,25.9,796.0,875.35,639.8
2018,8,25,10,45,699.5,232.0,1.8,26.55,819.0,886.02,644.29
2018,8,25,11,0,711.0,232.0,1.8,27.2,842.0,894.2,647.23
2018,8,25,11,15,719.0,232.0,1.9,27.6,857.5,896.63,648.27
2018,8,25,11,30,727.0,232.0,2.0,28.0,873.0,896.43,647.74
2018,8,25,11,45,733.5,230.0,2.05,28.45,880.5,890.26,642.83
2018,8,25,12,0,740.0,228.0,2.1,28.9,888.0,881.47,636.38
2018,8,25,12,15,751.0,221.0,2.25,29.1,890.0,869.05,629.18
2018,8,25,12,30,762.0,214.0,2.4,29.3,892.0,853.96,620.2
2018,8,25,12,45,775.0,203.5,2.5,29.55,887.0,834.43,607.77
2018,8,25,13,0,788.0,193.0,2.6,29.8,882.0,812.05,593.45
2018,8,25,13,15,786.5,190.0,2.7,29.75,866.0,783.52,575.52
2018,8,25,13,30,785.0,187.0,2.8,29.7,850.0,752.98,555.32
2018,8,25,13,45,782.0,182.0,2.95,29.65,826.5,717.65,531.69
2018,8,25,14,0,779.0,177.0,3.1,29.6,803.0,679.0,505.22
2018,8,25,14,15,769.0,172.5,3.2,29.25,770.5,636.23,475.48
2018,8,25,14,30,759.0,168.0,3.3,28.9,738.0,592.7,444.38
2018,8,25,14,45,715.0,172.0,3.35,28.5,687.5,538.0,404.08
2018,8,25,15,0,671.0,176.0,3.4,28.1,637.0,485.91,364.84
2018,8,25,15,15,686.0,162.5,3.4,28.1,607.5,447.41,334.12
2018,8,25,15,30,701.0,149.0,3.4,28.1,578.0,406.7,300.66
2018,8,25,15,45,675.5,141.0,3.45,26.75,527.5,354.58,259.63
2018,8,25,16,0,650.0,133.0,3.5,25.4,477.0,304.44,219.06
2018,8,25,16,15,631.0,126.0,3.5,24.5,432.5,258.96,180.91
2018,8,25,16,30,612.0,119.0,3.5,23.6,388.0,215.2,144.27
2018,8,25,16,45,574.0,109.5,3.45,22.75,336.5,168.37,107.24
2018,8,25,17,0,536.0,100.0,3.4,21.9,285.0,125.56,76.44
2018,8,25,17,15,482.5,90.0,3.3,21.1,235.0,85.42,53.37
2018,8,25,17,30,429.0,80.0,3.2,20.3,185.0,57.92,44.91
2018,8,25,17,45,356.5,65.5,3.15,19.5,138.5,48.66,36.65
2018,8,25,18,0,284.0,51.0,3.1,18.7,92.0,38.88,27.65
2018,8,25,18,15,189.0,34.5,3.0,18.1,57.0,26.87,15.55
2018,8,25,18,30,94.0,18.0,2.9,17.5,22.0,14.21,0.0
2018,8,25,18,45,47.0,9.0,2.85,16.95,11.0,8.85,0.0
2018,8,25,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.6,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.9,12.9,2.0,0.0,0.0
2018,8,26,5,45,70.0,9.5,2.15,13.5,14.5,29.15,0.0
2018,8,26,6,0,123.0,17.0,2.4,14.1,27.0,71.61,40.68
2018,8,26,6,15,244.5,31.5,2.45,14.65,69.5,146.16,110.82
2018,8,26,6,30,366.0,46.0,2.5,15.2,112.0,226.13,179.77
2018,8,26,6,45,192.5,45.5,2.5,15.75,81.0,154.52,124.54
2018,8,26,7,0,19.0,45.0,2.5,16.3,50.0,54.27,40.56
2018,8,26,7,15,9.5,51.5,2.45,16.9,54.0,55.11,41.18
2018,8,26,7,30,0.0,58.0,2.4,17.5,58.0,56.04,41.6
2018,8,26,7,45,10.0,81.5,2.35,18.1,86.0,85.42,66.06
2018,8,26,8,0,20.0,105.0,2.3,18.7,114.0,119.89,94.25
2018,8,26,8,15,83.0,169.5,2.25,19.4,215.0,234.75,187.62
2018,8,26,8,30,146.0,234.0,2.2,20.1,316.0,362.75,287.04
2018,8,26,8,45,434.5,185.5,2.15,20.75,457.5,553.67,435.78
2018,8,26,9,0,723.0,137.0,2.1,21.4,599.0,747.24,575.81
2018,8,26,9,15,798.5,121.5,2.1,22.15,662.5,805.85,611.74
2018,8,26,9,30,874.0,106.0,2.1,22.9,726.0,863.41,647.24
2018,8,26,9,45,890.0,105.5,2.1,23.6,764.0,890.73,661.92
2018,8,26,10,0,906.0,105.0,2.1,24.3,802.0,915.66,675.18
2018,8,26,10,15,914.0,106.0,2.15,24.9,831.5,932.43,683.81
2018,8,26,10,30,922.0,107.0,2.2,25.5,861.0,946.25,690.63
2018,8,26,10,45,928.5,107.0,2.3,26.1,883.5,954.6,694.51
2018,8,26,11,0,935.0,107.0,2.4,26.7,906.0,959.8,696.48
2018,8,26,11,15,938.5,107.5,2.5,27.1,921.0,959.61,695.62
2018,8,26,11,30,942.0,108.0,2.6,27.5,936.0,956.18,692.82
2018,8,26,11,45,944.5,108.0,2.7,27.85,943.0,948.14,687.27
2018,8,26,12,0,947.0,108.0,2.8,28.2,950.0,936.91,679.76
2018,8,26,12,15,943.0,109.5,2.9,28.35,947.0,918.44,668.12
2018,8,26,12,30,939.0,111.0,3.0,28.5,944.0,897.09,654.64
2018,8,26,12,45,931.5,114.0,3.1,28.65,933.0,871.58,638.37
2018,8,26,13,0,924.0,117.0,3.2,28.8,922.0,843.58,620.4
2018,8,26,13,15,920.0,116.0,3.3,28.7,904.0,812.16,600.61
2018,8,26,13,30,916.0,115.0,3.4,28.6,886.0,778.44,579.07
2018,8,26,13,45,909.0,113.5,3.5,28.55,860.0,740.03,553.95
2018,8,26,14,0,902.0,112.0,3.6,28.5,834.0,699.85,526.06
2018,8,26,14,15,893.5,110.5,3.65,28.2,802.0,657.17,495.52
2018,8,26,14,30,885.0,109.0,3.7,27.9,770.0,613.21,463.25
2018,8,26,14,45,873.5,107.0,3.75,27.6,732.0,566.12,427.8
2018,8,26,15,0,862.0,105.0,3.8,27.3,694.0,518.43,390.86
2018,8,26,15,15,847.0,102.5,3.8,27.3,650.0,464.87,348.07
2018,8,26,15,30,832.0,100.0,3.8,27.3,606.0,414.78,306.75
2018,8,26,15,45,812.0,96.0,3.85,26.2,557.5,362.1,263.78
2018,8,26,16,0,792.0,92.0,3.9,25.1,509.0,310.63,220.61
2018,8,26,16,15,763.5,89.0,3.85,24.35,457.5,259.42,176.99
2018,8,26,16,30,735.0,86.0,3.8,23.6,406.0,207.31,133.12
2018,8,26,16,45,696.0,80.5,3.75,22.8,352.5,157.49,93.35
2018,8,26,17,0,657.0,75.0,3.7,22.0,299.0,111.68,60.81
2018,8,26,17,15,603.0,68.5,3.6,21.05,246.5,68.68,37.95
2018,8,26,17,30,549.0,62.0,3.5,20.1,194.0,43.21,32.14
2018,8,26,17,45,468.0,53.0,3.35,19.15,146.0,38.7,28.04
2018,8,26,18,0,387.0,44.0,3.2,18.2,98.0,33.95,23.42
2018,8,26,18,15,262.5,30.5,3.15,17.6,60.5,24.31,13.08
2018,8,26,18,30,138.0,17.0,3.1,17.0,23.0,16.71,0.0
2018,8,26,18,45,69.0,8.5,3.0,16.4,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.5,14.75,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.6,15.0,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.75,15.3,24.0,47.53,0.0
2018,8,27,6,0,217.0,29.0,2.9,15.6,46.0,120.1,67.79
2018,8,27,6,15,321.0,40.5,2.9,16.0,86.5,184.55,139.45
2018,8,27,6,30,425.0,52.0,2.9,16.4,127.0,257.1,203.24
2018,8,27,6,45,493.5,60.0,2.95,16.85,175.5,318.33,256.94
2018,8,27,7,0,562.0,68.0,3.0,17.3,224.0,384.93,313.45
2018,8,27,7,15,610.0,74.0,2.95,17.85,275.5,442.7,360.89
2018,8,27,7,30,658.0,80.0,2.9,18.4,327.0,503.27,408.78
2018,8,27,7,45,692.5,84.0,2.85,19.0,378.0,555.22,448.27
2018,8,27,8,0,727.0,88.0,2.8,19.6,429.0,605.88,485.54
2018,8,27,8,15,750.5,91.5,2.75,20.15,477.5,651.18,516.86
2018,8,27,8,30,774.0,95.0,2.7,20.7,526.0,695.98,546.45
2018,8,27,8,45,792.0,98.5,2.65,21.3,571.5,735.71,571.62
2018,8,27,9,0,810.0,102.0,2.6,21.9,617.0,774.07,595.35
2018,8,27,9,15,811.5,110.5,2.65,22.35,655.0,802.69,612.87
2018,8,27,9,30,813.0,119.0,2.7,22.8,693.0,828.65,628.5
2018,8,27,9,45,808.0,129.0,2.7,23.3,724.0,847.86,638.99
2018,8,27,10,0,803.0,139.0,2.7,23.8,755.0,864.0,647.45
2018,8,27,10,15,812.5,140.5,2.75,24.2,783.5,881.04,657.19
2018,8,27,10,30,822.0,142.0,2.8,24.6,812.0,895.42,665.17
2018,8,27,10,45,829.0,143.0,2.85,24.95,834.0,904.23,669.65
2018,8,27,11,0,836.0,144.0,2.9,25.3,856.0,910.17,672.36
2018,8,27,11,15,840.0,144.5,2.95,25.6,870.0,909.96,671.24
2018,8,27,11,30,844.0,145.0,3.0,25.9,884.0,906.8,668.33
2018,8,27,11,45,846.5,144.5,3.1,26.15,890.5,895.05,660.29
2018,8,27,12,0,849.0,144.0,3.2,26.4,897.0,884.19,652.98
2018,8,27,12,15,842.5,147.5,3.25,26.55,893.5,869.14,642.87
2018,8,27,12,30,836.0,151.0,3.3,26.7,890.0,848.73,629.22
2018,8,27,12,45,825.0,155.0,3.35,26.8,878.0,822.78,611.98
2018,8,27,13,0,814.0,159.0,3.4,26.9,866.0,794.83,593.36
2018,8,27,13,15,809.0,157.5,3.5,26.85,848.0,764.4,573.53
2018,8,27,13,30,804.0,156.0,3.6,26.8,830.0,732.09,552.06
2018,8,27,13,45,796.5,154.0,3.65,26.7,805.5,695.85,526.43
2018,8,27,14,0,789.0,152.0,3.7,26.6,781.0,658.21,499.33
2018,8,27,14,15,779.5,148.5,3.75,26.35,749.5,616.74,469.19
2018,8,27,14,30,770.0,145.0,3.8,26.1,718.0,574.41,437.69
2018,8,27,14,45,758.5,141.5,3.8,25.85,681.5,530.36,404.01
2018,8,27,15,0,747.0,138.0,3.8,25.6,645.0,483.15,367.17
2018,8,27,15,15,729.5,133.5,3.8,25.6,602.5,434.88,328.24
2018,8,27,15,30,712.0,129.0,3.8,25.6,560.0,387.29,288.97
2018,8,27,15,45,692.0,123.0,3.75,24.7,514.0,338.46,248.85
2018,8,27,16,0,672.0,117.0,3.7,23.8,468.0,291.0,208.97
2018,8,27,16,15,647.0,109.5,3.65,23.25,419.5,242.62,167.89
2018,8,27,16,30,622.0,102.0,3.6,22.7,371.0,196.52,129.13
2018,8,27,16,45,588.0,94.0,3.55,22.1,321.5,151.25,93.16
2018,8,27,17,0,554.0,86.0,3.5,21.5,272.0,109.54,63.67
2018,8,27,17,15,502.5,76.0,3.35,20.8,222.5,69.26,41.92
2018,8,27,17,30,451.0,66.0,3.2,20.1,173.0,47.03,35.45
2018,8,27,17,45,378.5,55.0,3.1,19.35,129.0,40.87,29.85
2018,8,27,18,0,306.0,44.0,3.0,18.6,85.0,33.46,22.88
2018,8,27,18,15,201.5,29.5,2.9,18.15,52.0,22.94,11.37
2018,8,27,18,30,97.0,15.0,2.8,17.7,19.0,14.74,0.0
2018,8,27,18,45,48.5,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.15,15.3,4.0,4.21,0.0
2018,8,28,6,0,1.0,8.0,2.4,15.6,8.0,8.04,0.0
2018,8,28,6,15,0.5,15.0,2.45,15.95,15.0,14.65,6.29
2018,8,28,6,30,0.0,22.0,2.5,16.3,22.0,21.22,12.13
2018,8,28,6,45,0.0,31.0,2.55,16.65,31.0,29.92,19.65
2018,8,28,7,0,0.0,40.0,2.6,17.0,40.0,38.62,27.08
2018,8,28,7,15,0.0,51.0,2.6,17.4,51.0,49.27,36.01
2018,8,28,7,30,0.0,62.0,2.6,17.8,62.0,59.92,44.81
2018,8,28,7,45,0.0,76.5,2.65,18.25,76.5,73.97,56.27
2018,8,28,8,0,0.0,91.0,2.7,18.7,91.0,88.36,67.83
2018,8,28,8,15,0.5,116.5,2.7,19.25,117.0,114.34,88.65
2018,8,28,8,30,1.0,142.0,2.7,19.8,143.0,140.38,109.15
2018,8,28,8,45,13.0,181.5,2.7,20.35,190.0,189.79,148.3
2018,8,28,9,0,25.0,221.0,2.7,20.9,237.0,246.89,192.55
2018,8,28,9,15,44.0,260.0,2.75,21.35,290.0,303.64,235.93
2018,8,28,9,30,63.0,299.0,2.8,21.8,343.0,360.79,278.73
2018,8,28,9,45,171.5,310.5,2.85,22.25,439.5,473.82,365.36
2018,8,28,10,0,280.0,322.0,2.9,22.7,536.0,589.19,450.55
2018,8,28,10,15,543.5,231.0,2.95,23.05,666.0,737.97,562.37
2018,8,28,10,30,807.0,140.0,3.0,23.4,796.0,877.73,658.98
2018,8,28,10,45,849.0,124.5,3.05,23.7,831.0,896.38,669.28
2018,8,28,11,0,891.0,109.0,3.1,24.0,866.0,917.25,682.12
2018,8,28,11,15,895.5,109.0,3.15,24.25,880.5,917.4,681.22
2018,8,28,11,30,900.0,109.0,3.2,24.5,895.0,914.46,678.55
2018,8,28,11,45,902.5,109.0,3.2,24.7,902.0,906.67,672.56
2018,8,28,12,0,905.0,109.0,3.2,24.9,909.0,895.82,664.68
2018,8,28,12,15,906.5,108.0,3.25,25.0,908.0,880.12,654.23
2018,8,28,12,30,908.0,107.0,3.3,25.1,907.0,861.5,641.89
2018,8,28,12,45,907.5,106.0,3.35,25.2,898.0,838.42,626.55
2018,8,28,13,0,907.0,105.0,3.4,25.3,889.0,812.65,609.39
2018,8,28,13,15,905.5,103.5,3.4,25.3,873.0,783.08,589.56
2018,8,28,13,30,904.0,102.0,3.4,25.3,857.0,751.11,568.01
2018,8,28,13,45,900.0,100.0,3.4,25.25,833.0,714.68,543.32
2018,8,28,14,0,896.0,98.0,3.4,25.2,809.0,676.3,515.83
2018,8,28,14,15,890.0,96.0,3.4,25.05,778.5,634.91,485.19
2018,8,28,14,30,884.0,94.0,3.4,24.9,748.0,592.07,452.74
2018,8,28,14,45,875.0,91.0,3.4,24.7,710.5,545.46,416.76
2018,8,28,15,0,866.0,88.0,3.4,24.5,673.0,498.07,379.17
2018,8,28,15,15,852.0,85.5,3.4,24.5,630.0,448.35,338.51
2018,8,28,15,30,838.0,83.0,3.4,24.5,587.0,398.72,296.85
2018,8,28,15,45,821.0,80.5,3.35,23.9,540.5,344.29,251.21
2018,8,28,16,0,804.0,78.0,3.3,23.3,494.0,294.65,208.27
2018,8,28,16,15,781.5,74.5,3.2,22.8,444.5,243.94,164.25
2018,8,28,16,30,759.0,71.0,3.1,22.3,395.0,195.12,122.43
2018,8,28,16,45,725.0,66.5,3.05,21.8,343.0,146.02,83.21
2018,8,28,17,0,691.0,62.0,3.0,21.3,291.0,100.42,51.67
2018,8,28,17,15,640.0,56.5,2.9,20.65,239.5,57.2,30.88
2018,8,28,17,30,589.0,51.0,2.8,20.0,188.0,34.45,24.49
2018,8,28,17,45,508.0,43.5,2.7,19.3,140.0,30.79,21.09
2018,8,28,18,0,427.0,36.0,2.6,18.6,92.0,26.93,17.25
2018,8,28,18,15,282.5,25.5,2.45,18.1,55.5,19.94,8.41
2018,8,28,18,30,138.0,15.0,2.3,17.6,19.0,14.74,0.0
2018,8,28,18,45,69.0,7.5,2.2,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.25,13.9,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,8,29,5,45,127.0,14.5,1.55,15.1,23.0,49.38,0.0
2018,8,29,6,0,240.0,27.0,1.7,15.7,44.0,121.97,59.89
2018,8,29,6,15,347.5,37.5,1.8,16.3,85.0,189.91,141.87
2018,8,29,6,30,455.0,48.0,1.9,16.9,126.0,263.5,206.48
2018,8,29,6,45,522.0,55.5,1.95,17.45,175.0,324.38,259.58
2018,8,29,7,0,589.0,63.0,2.0,18.0,224.0,390.54,315.18
2018,8,29,7,15,635.5,69.5,2.0,18.5,276.5,448.96,362.72
2018,8,29,7,30,682.0,76.0,2.0,19.0,329.0,510.06,410.5
2018,8,29,7,45,714.5,80.5,1.95,19.45,380.5,562.09,449.56
2018,8,29,8,0,747.0,85.0,1.9,19.9,432.0,612.78,486.33
2018,8,29,8,15,773.0,88.0,1.95,20.5,482.0,659.85,518.64
2018,8,29,8,30,799.0,91.0,2.0,21.1,532.0,706.53,549.37
2018,8,29,8,45,819.0,93.0,2.05,21.65,578.5,746.73,575.03
2018,8,29,9,0,839.0,95.0,2.1,22.2,625.0,785.6,599.4
2018,8,29,9,15,855.0,96.5,2.15,22.75,667.0,814.44,616.57
2018,8,29,9,30,871.0,98.0,2.2,23.3,709.0,845.91,635.47
2018,8,29,9,45,884.0,98.5,2.25,23.8,745.5,871.51,650.36
2018,8,29,10,0,897.0,99.0,2.3,24.3,782.0,894.61,663.58
2018,8,29,10,15,905.5,99.0,2.4,24.7,811.0,910.5,672.74
2018,8,29,10,30,914.0,99.0,2.5,25.1,840.0,923.49,680.09
2018,8,29,10,45,921.5,99.0,2.6,25.5,863.0,932.55,684.97
2018,8,29,11,0,929.0,99.0,2.7,25.9,886.0,938.49,687.91
2018,8,29,11,15,933.0,99.0,2.8,26.1,900.5,938.1,687.36
2018,8,29,11,30,937.0,99.0,2.9,26.3,915.0,934.49,684.85
2018,8,29,11,45,939.0,99.0,3.0,26.55,921.5,925.91,679.03
2018,8,29,12,0,941.0,99.0,3.1,26.8,928.0,914.16,671.23
2018,8,29,12,15,938.5,100.5,3.15,26.9,926.0,896.96,659.95
2018,8,29,12,30,936.0,102.0,3.2,27.0,924.0,876.83,646.79
2018,8,29,12,45,931.0,104.0,3.3,27.1,914.0,852.34,631.03
2018,8,29,13,0,926.0,106.0,3.4,27.2,904.0,825.28,613.47
2018,8,29,13,15,922.5,104.5,3.45,27.15,886.0,793.57,592.76
2018,8,29,13,30,919.0,103.0,3.5,27.1,868.0,759.54,570.33
