Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,45,913.5,102.0,3.55,27.1,843.5,722.43,545.46
2018,8,29,14,0,908.0,101.0,3.6,27.1,819.0,683.42,517.53
2018,8,29,14,15,901.5,99.0,3.65,26.9,787.5,641.18,486.68
2018,8,29,14,30,895.0,97.0,3.7,26.7,756.0,597.5,453.97
2018,8,29,14,45,884.0,95.0,3.75,26.55,717.5,550.21,417.61
2018,8,29,15,0,873.0,93.0,3.8,26.4,679.0,502.28,379.74
2018,8,29,15,15,858.0,91.0,3.8,26.4,635.5,452.19,338.91
2018,8,29,15,30,843.0,89.0,3.8,26.4,592.0,398.4,294.32
2018,8,29,15,45,809.5,85.5,3.75,25.7,536.5,341.25,247.16
2018,8,29,16,0,776.0,82.0,3.7,25.0,481.0,286.66,201.2
2018,8,29,16,15,757.0,78.5,3.65,24.5,434.0,238.23,159.25
2018,8,29,16,30,738.0,75.0,3.6,24.0,387.0,191.35,119.3
2018,8,29,16,45,687.0,72.5,3.6,23.5,332.5,139.82,79.4
2018,8,29,17,0,636.0,70.0,3.6,23.0,278.0,96.5,50.85
2018,8,29,17,15,567.0,64.0,3.4,22.35,224.5,55.35,31.98
2018,8,29,17,30,498.0,58.0,3.2,21.7,171.0,40.61,29.61
2018,8,29,17,45,440.5,48.5,3.0,21.05,129.0,35.52,24.94
2018,8,29,18,0,383.0,39.0,2.8,20.4,87.0,30.1,19.66
2018,8,29,18,15,249.5,26.5,2.6,19.85,52.0,21.25,8.14
2018,8,29,18,30,116.0,14.0,2.4,19.3,17.0,13.76,0.0
2018,8,29,18,45,58.0,7.0,2.25,18.8,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.1,16.4,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,1.25,16.75,5.0,6.01,0.0
2018,8,30,6,0,4.0,9.0,1.4,17.1,9.0,10.03,0.0
2018,8,30,6,15,2.0,16.5,1.5,17.5,16.5,16.66,7.77
2018,8,30,6,30,0.0,24.0,1.6,17.9,24.0,23.16,13.61
2018,8,30,6,45,0.0,35.0,1.65,18.3,35.0,33.79,22.73
2018,8,30,7,0,0.0,46.0,1.7,18.7,46.0,44.43,31.75
2018,8,30,7,15,0.0,60.0,1.65,19.0,60.0,57.98,43.05
2018,8,30,7,30,0.0,74.0,1.6,19.3,74.0,71.7,54.31
2018,8,30,7,45,0.0,90.5,1.55,19.55,90.5,88.23,67.69
2018,8,30,8,0,0.0,107.0,1.5,19.8,107.0,104.73,80.84
2018,8,30,8,15,1.0,130.5,1.45,20.2,131.0,129.12,100.12
2018,8,30,8,30,2.0,154.0,1.4,20.6,155.0,153.54,119.08
2018,8,30,8,45,3.5,169.5,1.4,21.0,171.5,170.08,131.58
2018,8,30,9,0,5.0,185.0,1.4,21.4,188.0,186.66,143.98
2018,8,30,9,15,16.5,221.0,1.4,21.95,232.5,232.51,179.09
2018,8,30,9,30,28.0,257.0,1.4,22.5,277.0,286.1,219.18
2018,8,30,9,45,33.0,275.5,1.45,23.05,300.0,309.0,235.4
2018,8,30,10,0,38.0,294.0,1.5,23.6,323.0,331.79,251.5
2018,8,30,10,15,137.0,320.5,1.6,24.0,430.5,452.97,342.66
2018,8,30,10,30,236.0,347.0,1.7,24.4,538.0,574.38,430.08
2018,8,30,10,45,366.5,326.5,1.8,24.85,632.0,667.67,496.95
2018,8,30,11,0,497.0,306.0,1.9,25.3,726.0,766.47,565.7
2018,8,30,11,15,584.5,269.0,2.05,25.6,770.5,803.37,592.15
2018,8,30,11,30,672.0,232.0,2.2,25.9,815.0,837.02,616.78
2018,8,30,11,45,743.0,198.5,2.3,26.2,847.5,855.94,629.18
2018,8,30,12,0,814.0,165.0,2.4,26.5,880.0,869.81,638.15
2018,8,30,12,15,843.5,150.0,2.5,26.6,889.5,864.33,634.91
2018,8,30,12,30,873.0,135.0,2.6,26.7,899.0,853.73,628.49
2018,8,30,12,45,867.0,136.5,2.7,26.8,888.0,829.02,612.68
2018,8,30,13,0,861.0,138.0,2.8,26.9,877.0,802.0,595.32
2018,8,30,13,15,857.0,137.0,2.9,26.85,860.0,771.96,576.12
2018,8,30,13,30,853.0,136.0,3.0,26.8,843.0,739.35,554.97
2018,8,30,13,45,848.5,133.0,3.05,26.75,818.5,702.51,529.41
2018,8,30,14,0,844.0,130.0,3.1,26.7,794.0,663.95,501.74
2018,8,30,14,15,835.5,128.0,3.15,26.45,763.0,622.32,471.56
2018,8,30,14,30,827.0,126.0,3.2,26.2,732.0,579.62,439.8
2018,8,30,14,45,815.5,122.5,3.25,25.95,694.0,533.1,404.38
2018,8,30,15,0,804.0,119.0,3.3,25.7,656.0,486.18,367.64
2018,8,30,15,15,787.5,115.5,3.3,25.7,612.5,436.94,327.73
2018,8,30,15,30,771.0,112.0,3.3,25.7,569.0,388.22,287.26
2018,8,30,15,45,750.5,107.5,3.35,24.9,522.0,334.77,243.27
2018,8,30,16,0,730.0,103.0,3.4,24.1,475.0,285.69,201.71
2018,8,30,16,15,703.0,97.0,3.4,23.55,424.5,235.41,158.97
2018,8,30,16,30,676.0,91.0,3.4,23.0,374.0,187.59,119.0
2018,8,30,16,45,638.0,84.5,3.4,22.4,323.0,140.65,82.61
2018,8,30,17,0,600.0,78.0,3.4,21.8,272.0,97.69,54.1
2018,8,30,17,15,541.5,70.0,3.3,21.1,221.0,57.24,35.87
2018,8,30,17,30,483.0,62.0,3.2,20.4,170.0,44.52,33.15
2018,8,30,17,45,397.0,51.5,3.15,19.65,124.5,38.66,27.76
2018,8,30,18,0,311.0,41.0,3.1,18.9,79.0,32.46,21.64
2018,8,30,18,15,192.5,26.5,2.95,18.4,46.5,20.79,6.41
2018,8,30,18,30,74.0,12.0,2.8,17.9,14.0,11.8,0.0
2018,8,30,18,45,37.0,6.0,2.7,17.45,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,103.5,13.0,1.8,15.65,19.5,40.97,0.0
2018,8,31,6,0,197.0,25.0,2.0,16.1,38.0,104.38,39.75
2018,8,31,6,15,301.5,37.5,2.0,16.6,78.0,171.26,126.66
2018,8,31,6,30,406.0,50.0,2.0,17.1,118.0,243.09,189.93
2018,8,31,6,45,358.0,68.5,2.0,17.55,144.0,258.91,207.13
2018,8,31,7,0,310.0,87.0,2.0,18.0,170.0,271.05,219.25
2018,8,31,7,15,291.5,111.0,1.9,18.55,202.5,292.89,237.48
2018,8,31,7,30,273.0,135.0,1.8,19.1,235.0,320.13,258.65
2018,8,31,7,45,247.0,159.0,1.7,19.7,260.0,340.16,272.97
2018,8,31,8,0,221.0,183.0,1.6,20.3,285.0,357.29,284.35
2018,8,31,8,15,266.0,194.5,1.55,21.05,330.5,407.58,322.02
2018,8,31,8,30,311.0,206.0,1.5,21.8,376.0,460.2,360.23
2018,8,31,8,45,560.0,154.5,1.45,22.55,493.0,614.79,475.78
2018,8,31,9,0,809.0,103.0,1.4,23.3,610.0,766.68,579.28
2018,8,31,9,15,825.0,105.0,1.45,23.95,651.5,799.77,597.68
2018,8,31,9,30,841.0,107.0,1.5,24.6,693.0,830.89,615.83
2018,8,31,9,45,853.5,108.0,1.55,25.25,728.5,851.19,626.68
2018,8,31,10,0,866.0,109.0,1.6,25.9,764.0,873.71,639.09
2018,8,31,10,15,875.0,109.5,1.7,26.5,793.0,890.0,648.09
2018,8,31,10,30,884.0,110.0,1.8,27.1,822.0,903.47,655.36
2018,8,31,10,45,890.5,110.0,1.9,27.65,843.5,911.26,659.16
2018,8,31,11,0,897.0,110.0,2.0,28.2,865.0,916.02,661.14
2018,8,31,11,15,901.0,110.5,2.1,28.6,879.5,915.97,660.52
2018,8,31,11,30,905.0,111.0,2.2,29.0,894.0,912.8,658.02
2018,8,31,11,45,907.0,110.5,2.35,29.4,900.0,903.76,652.26
2018,8,31,12,0,909.0,110.0,2.5,29.8,906.0,891.67,644.57
2018,8,31,12,15,911.0,109.0,2.65,29.95,905.0,876.07,635.24
2018,8,31,12,30,913.0,108.0,2.8,30.1,904.0,857.52,623.93
2018,8,31,12,45,914.0,105.5,3.0,30.25,895.0,833.82,609.44
2018,8,31,13,0,915.0,103.0,3.2,30.4,886.0,807.37,592.96
2018,8,31,13,15,912.0,102.0,3.3,30.25,868.5,776.71,573.66
2018,8,31,13,30,909.0,101.0,3.4,30.1,851.0,743.71,552.59
2018,8,31,13,45,904.5,99.5,3.55,30.0,827.0,707.04,528.82
2018,8,31,14,0,900.0,98.0,3.7,29.9,803.0,668.44,501.54
2018,8,31,14,15,892.0,96.5,3.8,29.55,771.0,625.98,471.05
2018,8,31,14,30,884.0,95.0,3.9,29.2,739.0,582.22,438.73
2018,8,31,14,45,874.0,93.0,4.0,28.85,701.5,535.87,403.54
2018,8,31,15,0,864.0,91.0,4.1,28.5,664.0,488.81,366.7
2018,8,31,15,15,849.5,88.0,4.1,28.5,620.5,438.46,325.73
2018,8,31,15,30,835.0,85.0,4.1,28.5,577.0,388.27,283.87
2018,8,31,15,45,817.5,82.0,4.2,27.35,530.0,333.4,238.83
2018,8,31,16,0,800.0,79.0,4.3,26.2,483.0,283.4,196.41
2018,8,31,16,15,776.0,74.5,4.2,25.4,432.5,231.82,152.35
2018,8,31,16,30,752.0,70.0,4.1,24.6,382.0,182.32,110.91
2018,8,31,16,45,716.5,65.5,4.0,23.8,330.0,133.75,73.53
2018,8,31,17,0,681.0,61.0,3.9,23.0,278.0,88.88,44.75
2018,8,31,17,15,483.5,61.0,3.7,22.1,200.5,46.25,28.99
2018,8,31,17,30,286.0,61.0,3.5,21.2,123.0,44.16,32.7
2018,8,31,17,45,155.0,46.0,3.3,20.25,78.5,37.55,26.67
2018,8,31,18,0,24.0,31.0,3.1,19.3,34.0,29.15,18.68
2018,8,31,18,15,19.5,19.0,2.95,18.7,20.5,18.05,2.94
2018,8,31,18,30,15.0,7.0,2.8,18.1,7.0,6.88,0.0
2018,8,31,18,45,7.5,3.5,2.7,17.5,3.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,1,5,45,50.0,8.5,1.8,15.55,11.5,21.87,0.0
2018,9,1,6,0,100.0,17.0,2.0,16.0,23.0,61.12,16.97
2018,9,1,6,15,159.5,30.5,1.95,16.5,51.5,108.32,78.72
2018,9,1,6,30,219.0,44.0,1.9,17.0,80.0,155.35,120.8
2018,9,1,6,45,128.5,61.5,1.85,17.55,84.5,135.61,107.32
2018,9,1,7,0,38.0,79.0,1.8,18.1,89.0,102.1,80.09
2018,9,1,7,15,30.0,103.5,1.7,18.85,112.5,125.67,99.45
2018,9,1,7,30,22.0,128.0,1.6,19.6,136.0,142.6,112.69
2018,9,1,7,45,94.5,156.0,1.45,20.35,198.0,231.98,185.11
2018,9,1,8,0,167.0,184.0,1.3,21.1,260.0,313.82,248.98
2018,9,1,8,15,420.0,155.5,1.3,21.75,376.5,480.3,378.45
2018,9,1,8,30,673.0,127.0,1.3,22.4,493.0,651.13,503.51
2018,9,1,8,45,741.5,117.0,1.3,23.0,552.5,710.82,541.64
2018,9,1,9,0,810.0,107.0,1.3,23.6,612.0,769.9,578.82
2018,9,1,9,15,817.0,113.0,1.4,24.2,651.5,799.99,596.78
2018,9,1,9,30,824.0,119.0,1.5,24.8,691.0,827.69,613.31
2018,9,1,9,45,826.0,127.0,1.6,25.4,725.0,850.73,626.7
2018,9,1,10,0,828.0,135.0,1.7,26.0,759.0,870.91,638.22
2018,9,1,10,15,836.0,137.0,1.85,26.45,787.5,887.07,648.06
2018,9,1,10,30,844.0,139.0,2.0,26.9,816.0,900.45,656.13
2018,9,1,10,45,849.5,140.5,2.1,27.35,837.5,908.18,660.1
2018,9,1,11,0,855.0,142.0,2.2,27.8,859.0,912.93,662.28
2018,9,1,11,15,858.5,143.5,2.35,28.05,873.5,912.88,662.43
2018,9,1,11,30,862.0,145.0,2.5,28.3,888.0,909.8,660.68
2018,9,1,11,45,864.0,145.5,2.65,28.6,894.5,901.38,655.37
2018,9,1,12,0,866.0,146.0,2.8,28.9,901.0,887.26,646.38
2018,9,1,12,15,860.0,148.5,2.9,29.1,897.0,870.98,635.92
2018,9,1,12,30,854.0,151.0,3.0,29.3,893.0,849.38,621.94
2018,9,1,12,45,844.0,155.0,3.1,29.45,881.0,823.63,605.31
2018,9,1,13,0,834.0,159.0,3.2,29.6,869.0,795.78,587.2
2018,9,1,13,15,828.5,158.0,3.25,29.6,851.0,764.6,566.84
2018,9,1,13,30,823.0,157.0,3.3,29.6,833.0,731.5,544.24
2018,9,1,13,45,815.5,154.5,3.35,29.6,807.5,693.91,517.76
2018,9,1,14,0,808.0,152.0,3.4,29.6,782.0,654.88,489.77
2018,9,1,14,15,799.5,149.5,3.4,29.35,751.0,614.02,460.16
2018,9,1,14,30,791.0,147.0,3.4,29.1,720.0,572.18,429.12
2018,9,1,14,45,777.5,143.0,3.45,28.85,681.5,525.62,393.99
2018,9,1,15,0,764.0,139.0,3.5,28.6,643.0,475.91,355.64
2018,9,1,15,15,745.5,135.0,3.5,28.6,599.5,426.91,316.37
2018,9,1,15,30,727.0,131.0,3.5,28.6,556.0,378.71,276.81
2018,9,1,15,45,704.5,125.0,3.45,27.7,508.0,328.49,235.9
2018,9,1,16,0,682.0,119.0,3.4,26.8,460.0,279.92,195.56
2018,9,1,16,15,653.0,111.5,3.3,26.05,410.0,230.49,154.55
2018,9,1,16,30,624.0,104.0,3.2,25.3,360.0,183.81,116.64
2018,9,1,16,45,584.0,95.5,3.1,24.6,309.0,137.96,82.31
2018,9,1,17,0,544.0,87.0,3.0,23.9,258.0,96.39,56.05
2018,9,1,17,15,485.0,77.0,2.9,22.9,208.0,57.78,44.36
2018,9,1,17,30,426.0,67.0,2.8,21.9,158.0,49.13,36.84
2018,9,1,17,45,342.0,53.0,2.7,20.9,113.0,39.86,28.51
2018,9,1,18,0,258.0,39.0,2.6,19.9,68.0,30.08,19.22
2018,9,1,18,15,153.5,23.5,2.6,19.25,38.5,18.49,0.4
2018,9,1,18,30,49.0,8.0,2.6,18.6,9.0,7.86,0.0
2018,9,1,18,45,24.5,4.0,2.65,17.95,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.7,14.45,15.5,29.94,0.0
2018,9,2,6,0,139.0,23.0,1.9,15.0,31.0,81.61,17.59
2018,9,2,6,15,241.0,38.0,1.9,15.65,69.5,148.45,108.84
2018,9,2,6,30,343.0,53.0,1.9,16.3,108.0,217.84,170.15
2018,9,2,6,45,417.5,64.0,1.9,16.95,156.0,280.91,224.71
2018,9,2,7,0,492.0,75.0,1.9,17.6,204.0,349.71,282.4
2018,9,2,7,15,544.0,83.5,1.9,18.45,255.5,409.03,330.51
2018,9,2,7,30,596.0,92.0,1.9,19.3,307.0,471.51,379.22
2018,9,2,7,45,634.0,98.5,1.85,20.15,358.5,525.69,419.57
2018,9,2,8,0,672.0,105.0,1.8,21.0,410.0,581.15,459.33
2018,9,2,8,15,700.0,109.5,1.8,21.8,459.0,628.24,491.92
2018,9,2,8,30,728.0,114.0,1.8,22.6,508.0,675.2,523.19
2018,9,2,8,45,750.0,117.0,1.8,23.4,554.0,715.46,548.08
2018,9,2,9,0,772.0,120.0,1.8,24.2,600.0,752.1,569.99
2018,9,2,9,15,784.0,125.0,1.85,25.05,640.5,784.13,588.68
2018,9,2,9,30,796.0,130.0,1.9,25.9,681.0,814.08,605.78
2018,9,2,9,45,803.0,135.0,1.9,26.7,715.0,837.52,618.02
2018,9,2,10,0,810.0,140.0,1.9,27.5,749.0,858.38,628.52
2018,9,2,10,15,819.5,142.0,1.95,28.15,778.0,875.57,637.45
2018,9,2,10,30,829.0,144.0,2.0,28.8,807.0,890.03,644.67
2018,9,2,10,45,836.0,144.5,2.05,29.45,828.5,897.88,647.69
2018,9,2,11,0,843.0,145.0,2.1,30.1,850.0,902.81,648.98
2018,9,2,11,15,847.5,146.0,2.1,30.55,864.5,903.07,647.45
2018,9,2,11,30,852.0,147.0,2.1,31.0,879.0,900.32,644.16
2018,9,2,11,45,854.5,146.5,2.15,31.5,885.0,891.33,637.36
2018,9,2,12,0,857.0,146.0,2.2,32.0,891.0,879.42,628.84
2018,9,2,12,15,853.5,147.5,2.25,32.2,888.0,861.6,617.36
2018,9,2,12,30,850.0,149.0,2.3,32.4,885.0,841.15,604.27
2018,9,2,12,45,843.5,150.5,2.4,32.6,873.5,815.81,588.35
2018,9,2,13,0,837.0,152.0,2.5,32.8,862.0,788.25,570.91
2018,9,2,13,15,832.5,150.5,2.55,32.75,844.5,757.24,551.32
2018,9,2,13,30,828.0,149.0,2.6,32.7,827.0,724.25,529.6
2018,9,2,13,45,822.0,146.5,2.65,32.65,802.0,687.48,504.4
2018,9,2,14,0,816.0,144.0,2.7,32.6,777.0,649.16,477.58
2018,9,2,14,15,806.0,141.0,2.8,32.3,744.5,606.64,447.82
2018,9,2,14,30,796.0,138.0,2.9,32.0,712.0,563.24,416.57
2018,9,2,14,45,783.0,134.5,2.95,31.7,674.0,517.2,382.36
2018,9,2,15,0,770.0,131.0,3.0,31.4,636.0,470.98,347.01
2018,9,2,15,15,751.5,127.5,3.0,31.4,592.5,419.35,306.32
2018,9,2,15,30,733.0,124.0,3.0,31.4,549.0,371.35,267.35
2018,9,2,15,45,710.0,118.5,3.1,30.3,501.5,321.19,227.24
2018,9,2,16,0,687.0,113.0,3.2,29.2,454.0,272.72,187.59
2018,9,2,16,15,657.0,106.5,3.2,28.3,404.0,223.8,147.5
2018,9,2,16,30,627.0,100.0,3.2,27.4,354.0,177.72,110.63
2018,9,2,16,45,584.0,92.5,3.2,26.5,303.0,132.43,77.52
2018,9,2,17,0,541.0,85.0,3.2,25.6,252.0,91.73,52.88
2018,9,2,17,15,479.5,75.0,3.1,24.45,202.0,53.53,40.42
2018,9,2,17,30,418.0,65.0,3.0,23.3,152.0,47.74,35.39
2018,9,2,17,45,329.5,51.5,2.9,22.15,108.0,38.81,27.39
2018,9,2,18,0,241.0,38.0,2.8,21.0,64.0,29.4,18.32
2018,9,2,18,15,141.0,23.0,2.8,20.25,36.0,18.19,0.0
2018,9,2,18,30,41.0,8.0,2.8,19.5,8.0,7.86,0.0
2018,9,2,18,45,20.5,4.0,2.75,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,5,45,62.0,11.0,1.6,14.5,14.5,27.31,0.0
2018,9,3,6,0,124.0,22.0,1.8,14.9,29.0,74.83,7.84
2018,9,3,6,15,221.0,37.5,1.85,15.5,66.5,140.25,102.13
2018,9,3,6,30,318.0,53.0,1.9,16.1,104.0,206.96,161.47
2018,9,3,6,45,314.5,69.5,1.95,16.7,135.5,238.11,190.58
2018,9,3,7,0,311.0,86.0,2.0,17.3,167.0,268.45,217.45
2018,9,3,7,15,334.5,103.5,2.0,17.9,208.0,313.73,254.95
2018,9,3,7,30,358.0,121.0,2.0,18.5,249.0,360.19,292.01
2018,9,3,7,45,299.0,150.0,1.95,19.15,268.0,360.76,290.8
2018,9,3,8,0,240.0,179.0,1.9,19.8,287.0,363.97,291.0
2018,9,3,8,15,384.5,170.5,1.9,20.55,367.0,470.22,373.53
2018,9,3,8,30,529.0,162.0,1.9,21.3,447.0,577.24,453.21
2018,9,3,8,45,631.5,146.5,1.9,22.0,516.0,656.23,509.47
2018,9,3,9,0,734.0,131.0,1.9,22.7,585.0,735.11,562.87
2018,9,3,9,15,738.0,140.5,1.9,23.4,623.0,764.53,579.64
2018,9,3,9,30,742.0,150.0,1.9,24.1,661.0,791.59,595.02
2018,9,3,9,45,737.0,162.0,1.9,24.75,691.5,811.23,605.37
2018,9,3,10,0,732.0,174.0,1.9,25.4,722.0,827.98,613.81
2018,9,3,10,15,742.5,176.5,1.95,26.0,750.5,845.28,623.23
2018,9,3,10,30,753.0,179.0,2.0,26.6,779.0,860.09,631.02
2018,9,3,10,45,760.0,181.0,2.05,27.2,800.5,868.68,634.78
2018,9,3,11,0,767.0,183.0,2.1,27.8,822.0,874.55,636.9
2018,9,3,11,15,773.0,183.5,2.2,28.2,836.5,872.89,635.17
2018,9,3,11,30,779.0,184.0,2.3,28.6,851.0,871.09,633.49
2018,9,3,11,45,782.0,184.0,2.35,29.0,857.5,863.41,627.65
2018,9,3,12,0,785.0,184.0,2.4,29.4,864.0,853.03,620.17
2018,9,3,12,15,788.0,181.5,2.5,29.65,862.5,837.53,610.17
2018,9,3,12,30,791.0,179.0,2.6,29.9,861.0,819.45,598.49
2018,9,3,12,45,793.0,175.5,2.7,30.1,852.5,797.08,584.07
2018,9,3,13,0,795.0,172.0,2.8,30.3,844.0,772.29,568.0
2018,9,3,13,15,790.5,170.0,2.85,30.25,826.0,741.85,547.78
2018,9,3,13,30,786.0,168.0,2.9,30.2,808.0,709.55,525.59
2018,9,3,13,45,778.5,165.5,3.0,30.15,783.0,673.09,500.3
2018,9,3,14,0,771.0,163.0,3.1,30.1,758.0,635.31,473.52
2018,9,3,14,15,760.0,160.0,3.15,29.8,726.0,591.65,442.26
2018,9,3,14,30,749.0,157.0,3.2,29.5,694.0,549.16,411.0
2018,9,3,14,45,735.0,152.5,3.2,29.15,656.0,503.33,376.45
2018,9,3,15,0,721.0,148.0,3.2,28.8,618.0,457.53,340.99
2018,9,3,15,15,701.0,143.5,3.2,28.8,574.5,409.52,302.56
2018,9,3,15,30,681.0,139.0,3.2,28.8,531.0,362.53,264.11
2018,9,3,15,45,655.5,133.0,3.2,27.65,484.0,313.77,224.85
2018,9,3,16,0,630.0,127.0,3.2,26.5,437.0,267.04,186.5
2018,9,3,16,15,596.0,120.0,3.1,25.75,387.5,219.92,147.86
2018,9,3,16,30,562.0,113.0,3.0,25.0,338.0,176.16,113.02
2018,9,3,16,45,516.5,103.5,2.9,24.25,287.5,132.53,81.33
2018,9,3,17,0,471.0,94.0,2.8,23.5,237.0,93.19,57.49
2018,9,3,17,15,408.5,81.5,2.7,22.7,188.5,58.66,45.12
2018,9,3,17,30,346.0,69.0,2.6,21.9,140.0,51.08,38.43
2018,9,3,17,45,262.5,53.5,2.45,21.1,98.0,40.59,28.96
2018,9,3,18,0,179.0,38.0,2.3,20.3,56.0,29.54,18.2
2018,9,3,18,15,102.0,22.0,2.2,19.8,31.0,17.45,0.0
2018,9,3,18,30,25.0,6.0,2.1,19.3,6.0,5.9,0.0
2018,9,3,18,45,12.5,3.0,2.0,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,4,5,45,61.5,10.5,2.0,14.75,14.0,26.56,0.0
2018,9,4,6,0,123.0,21.0,2.2,15.2,28.0,72.48,0.0
2018,9,4,6,15,222.5,37.0,2.25,15.85,65.5,139.86,101.01
2018,9,4,6,30,322.0,53.0,2.3,16.5,103.0,208.0,161.89
2018,9,4,6,45,252.5,57.0,2.35,17.15,105.5,193.75,154.65
2018,9,4,7,0,183.0,61.0,2.4,17.8,108.0,165.03,133.11
2018,9,4,7,15,91.5,73.5,2.35,18.5,97.0,130.23,104.28
2018,9,4,7,30,0.0,86.0,2.3,19.2,86.0,84.31,64.73
2018,9,4,7,45,2.0,109.0,2.2,19.85,110.0,108.93,84.7
2018,9,4,8,0,4.0,132.0,2.1,20.5,134.0,133.63,104.27
2018,9,4,8,15,42.5,175.0,2.05,21.35,197.5,211.61,166.74
2018,9,4,8,30,81.0,218.0,2.0,22.2,261.0,286.99,225.1
2018,9,4,8,45,362.0,187.5,1.9,23.0,407.0,491.51,384.74
2018,9,4,9,0,643.0,157.0,1.8,23.8,553.0,690.36,529.35
2018,9,4,9,15,719.0,141.5,1.75,24.65,612.5,748.31,564.98
2018,9,4,9,30,795.0,126.0,1.7,25.5,672.0,804.62,599.09
2018,9,4,9,45,818.0,123.5,1.65,26.35,710.0,833.38,613.99
2018,9,4,10,0,841.0,121.0,1.6,27.2,748.0,860.06,627.53
2018,9,4,10,15,850.5,122.5,1.65,27.9,777.5,876.99,636.09
2018,9,4,10,30,860.0,124.0,1.7,28.6,807.0,886.85,640.22
2018,9,4,10,45,866.5,124.5,1.7,29.35,828.5,894.62,642.46
2018,9,4,11,0,873.0,125.0,1.7,30.1,850.0,899.4,642.91
2018,9,4,11,15,877.0,125.5,1.75,30.6,864.0,898.96,641.38
2018,9,4,11,30,881.0,126.0,1.8,31.1,878.0,895.47,638.06
2018,9,4,11,45,883.0,126.5,1.9,31.6,884.0,887.21,632.35
2018,9,4,12,0,885.0,127.0,2.0,32.1,890.0,875.95,624.81
2018,9,4,12,15,883.5,127.0,2.1,32.4,887.5,858.35,613.75
2018,9,4,12,30,882.0,127.0,2.2,32.7,885.0,837.99,600.95
2018,9,4,12,45,878.0,127.5,2.25,32.95,874.0,813.48,585.16
2018,9,4,13,0,874.0,128.0,2.3,33.2,863.0,786.53,567.78
2018,9,4,13,15,869.5,126.5,2.4,33.2,845.0,755.03,548.19
2018,9,4,13,30,865.0,125.0,2.5,33.2,827.0,721.42,526.91
2018,9,4,13,45,858.5,123.5,2.6,33.2,801.5,684.52,501.68
2018,9,4,14,0,852.0,122.0,2.7,33.2,776.0,644.24,473.55
2018,9,4,14,15,842.5,119.5,2.75,32.9,743.5,601.11,443.05
2018,9,4,14,30,833.0,117.0,2.8,32.6,711.0,556.97,410.96
2018,9,4,14,45,820.5,114.5,2.9,32.35,673.0,510.55,376.32
2018,9,4,15,0,808.0,112.0,3.0,32.1,635.0,463.81,340.36
2018,9,4,15,15,790.5,108.5,3.0,32.1,591.0,414.06,300.7
2018,9,4,15,30,773.0,105.0,3.0,32.1,547.0,364.93,260.57
2018,9,4,15,45,749.5,101.0,3.1,30.95,499.0,314.37,219.88
2018,9,4,16,0,726.0,97.0,3.2,29.8,451.0,262.09,177.12
2018,9,4,16,15,694.0,92.0,3.15,28.9,400.0,212.29,136.27
2018,9,4,16,30,662.0,87.0,3.1,28.0,349.0,165.48,99.11
2018,9,4,16,45,617.5,80.5,3.05,27.1,297.5,119.38,66.24
2018,9,4,17,0,573.0,74.0,3.0,26.2,246.0,77.98,42.85
2018,9,4,17,15,508.5,66.0,2.9,25.0,196.0,46.08,33.93
2018,9,4,17,30,444.0,58.0,2.8,23.8,146.0,42.7,30.94
2018,9,4,17,45,348.5,46.0,2.7,22.65,102.5,35.24,24.17
2018,9,4,18,0,253.0,34.0,2.6,21.5,59.0,26.37,15.19
2018,9,4,18,15,142.5,19.5,2.5,20.8,32.0,15.44,0.0
2018,9,4,18,30,32.0,5.0,2.4,20.1,5.0,4.91,0.0
2018,9,4,18,45,16.0,2.5,2.3,19.4,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,5,45,60.0,11.0,1.7,14.6,14.0,26.53,0.0
2018,9,5,6,0,120.0,22.0,1.9,15.0,28.0,72.24,0.0
2018,9,5,6,15,223.0,36.5,1.95,15.6,64.5,139.12,99.68
2018,9,5,6,30,326.0,51.0,2.0,16.2,101.0,206.47,160.4
2018,9,5,6,45,284.0,66.0,2.05,16.8,122.0,218.77,174.66
2018,9,5,7,0,242.0,81.0,2.1,17.4,143.0,218.84,177.06
2018,9,5,7,15,305.0,98.5,2.05,18.1,194.5,290.44,236.12
2018,9,5,7,30,368.0,116.0,2.0,18.8,246.0,358.62,290.64
2018,9,5,7,45,514.0,108.5,2.0,19.5,321.0,457.44,368.52
2018,9,5,8,0,660.0,101.0,2.0,20.2,396.0,563.73,449.19
2018,9,5,8,15,688.5,106.0,2.05,20.95,445.0,611.03,482.43
2018,9,5,8,30,717.0,111.0,2.1,21.7,494.0,658.28,515.05
2018,9,5,8,45,739.0,114.0,2.15,22.45,539.0,697.95,540.46
2018,9,5,9,0,761.0,117.0,2.2,23.2,584.0,734.13,563.0
2018,9,5,9,15,774.0,121.5,2.25,23.85,624.0,765.97,582.43
2018,9,5,9,30,787.0,126.0,2.3,24.5,664.0,795.8,600.29
2018,9,5,9,45,795.0,130.5,2.4,25.1,698.0,819.21,614.12
2018,9,5,10,0,803.0,135.0,2.5,25.7,732.0,840.11,626.25
2018,9,5,10,15,812.5,137.0,2.6,26.15,760.5,857.0,636.09
2018,9,5,10,30,822.0,139.0,2.7,26.6,789.0,871.19,644.19
2018,9,5,10,45,829.5,139.0,2.75,27.05,810.0,878.72,647.58
2018,9,5,11,0,837.0,139.0,2.8,27.5,831.0,883.35,649.2
2018,9,5,11,15,841.5,139.5,2.9,27.65,845.0,882.93,648.71
2018,9,5,11,30,846.0,140.0,3.0,27.8,859.0,879.53,646.38
2018,9,5,11,45,849.0,139.5,3.1,28.0,865.0,867.97,638.59
2018,9,5,12,0,852.0,139.0,3.2,28.2,871.0,856.84,631.21
2018,9,5,12,15,852.0,138.5,3.3,28.2,869.0,840.37,620.79
2018,9,5,12,30,852.0,138.0,3.4,28.2,867.0,821.21,608.58
2018,9,5,12,45,850.0,136.5,3.5,28.25,856.5,796.91,592.74
2018,9,5,13,0,848.0,135.0,3.6,28.3,846.0,770.18,575.19
2018,9,5,13,15,843.5,134.0,3.65,28.05,828.0,739.65,555.39
2018,9,5,13,30,839.0,133.0,3.7,27.8,810.0,706.73,533.16
2018,9,5,13,45,831.5,130.5,3.8,27.6,784.0,668.55,506.14
2018,9,5,14,0,824.0,128.0,3.9,27.4,758.0,628.91,477.43
2018,9,5,14,15,814.0,126.0,3.9,26.95,726.0,587.0,446.54
2018,9,5,14,30,804.0,124.0,3.9,26.5,694.0,544.19,414.16
2018,9,5,14,45,791.0,121.0,3.95,26.05,656.0,498.3,378.69
2018,9,5,15,0,778.0,118.0,4.0,25.6,618.0,452.2,342.03
2018,9,5,15,15,760.0,114.5,4.0,25.6,575.0,403.67,301.94
2018,9,5,15,30,742.0,111.0,4.0,25.6,532.0,352.72,259.18
2018,9,5,15,45,718.0,106.5,3.95,24.3,484.5,302.91,217.8
2018,9,5,16,0,694.0,102.0,3.9,23.0,437.0,254.88,177.18
2018,9,5,16,15,662.5,96.5,3.8,22.15,387.5,206.5,136.44
2018,9,5,16,30,631.0,91.0,3.7,21.3,338.0,161.11,99.64
2018,9,5,16,45,585.5,84.0,3.6,20.45,287.0,116.32,67.32
2018,9,5,17,0,540.0,77.0,3.5,19.6,236.0,76.38,44.84
2018,9,5,17,15,474.5,68.0,3.4,18.9,187.0,48.22,36.7
2018,9,5,17,30,409.0,59.0,3.3,18.2,138.0,44.03,32.83
2018,9,5,17,45,314.5,46.5,3.15,17.5,96.0,35.25,24.67
2018,9,5,18,0,220.0,34.0,3.0,16.8,54.0,26.51,15.18
2018,9,5,18,15,122.0,19.5,2.9,16.45,29.5,19.17,0.0
2018,9,5,18,30,24.0,5.0,2.8,16.1,5.0,4.91,0.0
2018,9,5,18,45,12.0,2.5,2.75,15.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,5.0,1.55,13.1,6.0,8.94,0.0
2018,9,6,6,0,31.0,10.0,1.7,13.5,12.0,23.1,0.0
2018,9,6,6,15,15.5,22.0,1.7,14.15,23.0,27.34,15.63
2018,9,6,6,30,0.0,34.0,1.7,14.8,34.0,32.84,21.73
2018,9,6,6,45,0.0,52.5,1.75,15.4,52.5,51.78,38.05
2018,9,6,7,0,0.0,71.0,1.8,16.0,71.0,70.69,54.15
2018,9,6,7,15,22.0,99.5,1.7,16.7,107.0,116.99,93.0
2018,9,6,7,30,44.0,128.0,1.6,17.4,143.0,161.44,129.54
2018,9,6,7,45,259.0,130.5,1.55,18.15,243.5,311.19,252.94
2018,9,6,8,0,474.0,133.0,1.5,18.9,344.0,472.09,378.6
2018,9,6,8,15,643.0,107.5,1.5,19.75,429.0,579.51,458.73
2018,9,6,8,30,812.0,82.0,1.5,20.6,514.0,689.9,536.42
2018,9,6,8,45,831.0,85.0,1.55,21.5,560.5,730.23,560.77
2018,9,6,9,0,850.0,88.0,1.6,22.4,607.0,764.75,581.29
2018,9,6,9,15,859.5,91.0,1.7,23.15,646.5,794.3,598.98
2018,9,6,9,30,869.0,94.0,1.8,23.9,686.0,821.51,614.97
2018,9,6,9,45,874.0,98.5,1.9,24.65,720.0,844.06,627.75
2018,9,6,10,0,879.0,103.0,2.0,25.4,754.0,863.77,638.64
2018,9,6,10,15,886.5,104.5,2.15,25.9,782.5,879.52,648.01
2018,9,6,10,30,894.0,106.0,2.3,26.4,811.0,892.34,655.52
2018,9,6,10,45,899.5,107.0,2.4,26.9,832.5,899.86,659.18
2018,9,6,11,0,905.0,108.0,2.5,27.4,854.0,904.28,660.93
2018,9,6,11,15,908.5,109.0,2.55,27.65,868.0,903.8,659.85
2018,9,6,11,30,912.0,110.0,2.6,27.9,882.0,900.15,656.84
2018,9,6,11,45,913.0,109.5,2.65,28.15,887.0,889.7,649.51
2018,9,6,12,0,914.0,109.0,2.7,28.4,892.0,876.2,640.3
2018,9,6,12,15,916.0,107.0,2.75,28.5,889.5,859.03,629.14
2018,9,6,12,30,918.0,105.0,2.8,28.6,887.0,838.89,616.07
2018,9,6,12,45,920.0,102.0,2.8,28.7,877.5,814.87,600.13
2018,9,6,13,0,922.0,99.0,2.8,28.8,868.0,788.04,582.31
2018,9,6,13,15,918.5,98.0,2.85,28.8,850.0,756.41,561.7
2018,9,6,13,30,915.0,97.0,2.9,28.8,832.0,722.46,539.38
2018,9,6,13,45,909.5,95.0,2.9,28.75,806.0,684.1,512.65
2018,9,6,14,0,904.0,93.0,2.9,28.7,780.0,643.89,483.38
2018,9,6,14,15,897.0,91.5,2.9,28.55,748.5,601.6,452.09
2018,9,6,14,30,890.0,90.0,2.9,28.4,717.0,557.94,418.98
2018,9,6,14,45,879.5,87.5,2.9,28.2,678.5,510.48,382.26
2018,9,6,15,0,869.0,85.0,2.9,28.0,640.0,462.36,343.99
2018,9,6,15,15,853.0,83.0,2.9,28.0,596.0,412.09,302.79
2018,9,6,15,30,837.0,81.0,2.9,28.0,552.0,362.11,260.82
2018,9,6,15,45,817.0,78.0,2.75,27.35,504.0,306.52,214.37
2018,9,6,16,0,797.0,75.0,2.6,26.7,456.0,256.11,171.33
2018,9,6,16,15,769.5,71.0,2.55,26.2,405.0,204.85,128.25
2018,9,6,16,30,742.0,67.0,2.5,25.7,354.0,156.07,89.05
2018,9,6,16,45,700.5,62.5,2.4,25.15,301.5,108.31,55.57
2018,9,6,17,0,659.0,58.0,2.3,24.6,249.0,64.94,33.26
2018,9,6,17,15,596.5,52.0,2.0,23.6,198.0,34.87,24.48
2018,9,6,17,30,534.0,46.0,1.7,22.6,147.0,32.55,22.35
2018,9,6,17,45,433.0,37.5,1.45,21.55,102.5,27.87,17.93
2018,9,6,18,0,332.0,29.0,1.2,20.5,58.0,22.97,11.62
2018,9,6,18,15,189.5,17.5,1.15,19.9,31.5,17.2,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.1,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.4,13.7,15.0,37.55,0.0
2018,9,7,6,0,215.0,20.0,1.5,14.2,30.0,96.6,0.0
2018,9,7,6,15,358.0,29.5,1.55,14.9,71.5,177.93,125.11
2018,9,7,6,30,501.0,39.0,1.6,15.6,113.0,262.28,202.44
2018,9,7,6,45,382.0,42.0,1.65,16.25,112.0,234.9,187.17
2018,9,7,7,0,263.0,45.0,1.7,16.9,111.0,191.11,154.77
2018,9,7,7,15,131.5,67.0,1.65,17.85,100.0,149.81,120.85
2018,9,7,7,30,0.0,89.0,1.6,18.8,89.0,87.62,67.52
2018,9,7,7,45,7.0,119.0,1.55,19.75,122.0,122.83,96.17
2018,9,7,8,0,14.0,149.0,1.5,20.7,155.0,158.5,124.34
2018,9,7,8,15,123.5,174.0,1.5,21.6,238.5,273.78,217.04
2018,9,7,8,30,233.0,199.0,1.5,22.5,322.0,390.94,307.01
2018,9,7,8,45,565.0,136.0,1.5,23.4,470.5,588.11,456.78
2018,9,7,9,0,897.0,73.0,1.5,24.3,619.0,781.97,589.47
2018,9,7,9,15,906.5,76.5,1.55,25.15,660.0,813.27,605.61
2018,9,7,9,30,916.0,80.0,1.6,26.0,701.0,842.07,621.58
2018,9,7,9,45,922.5,83.0,1.65,26.85,736.0,865.13,633.65
2018,9,7,10,0,929.0,86.0,1.7,27.7,771.0,885.26,643.81
2018,9,7,10,15,937.5,87.0,1.75,28.35,801.0,901.92,652.26
2018,9,7,10,30,946.0,88.0,1.8,29.0,831.0,915.51,658.8
2018,9,7,10,45,951.5,88.0,1.85,29.65,852.5,922.25,661.05
2018,9,7,11,0,957.0,88.0,1.9,30.3,874.0,925.72,661.4
2018,9,7,11,15,960.0,89.0,1.95,30.8,888.0,924.73,659.47
2018,9,7,11,30,963.0,90.0,2.0,31.3,902.0,920.41,655.57
2018,9,7,11,45,964.5,89.5,2.05,31.75,907.5,909.96,648.04
2018,9,7,12,0,966.0,89.0,2.1,32.2,913.0,896.25,638.6
2018,9,7,12,15,964.5,90.0,2.2,32.55,910.5,878.38,627.29
2018,9,7,12,30,963.0,91.0,2.3,32.9,908.0,857.47,614.04
2018,9,7,12,45,959.5,91.0,2.35,33.2,896.5,831.08,596.97
2018,9,7,13,0,956.0,91.0,2.4,33.5,885.0,801.98,578.12
2018,9,7,13,15,952.0,90.5,2.5,33.45,866.5,769.46,558.06
2018,9,7,13,30,948.0,90.0,2.6,33.4,848.0,734.55,536.18
2018,9,7,13,45,942.0,89.0,2.7,33.35,822.0,695.64,510.33
2018,9,7,14,0,936.0,88.0,2.8,33.3,796.0,654.82,481.64
2018,9,7,14,15,928.0,86.0,2.9,32.95,762.5,610.21,450.07
2018,9,7,14,30,920.0,84.0,3.0,32.6,729.0,564.25,416.49
2018,9,7,14,45,908.5,82.5,3.05,32.3,689.5,515.91,379.88
2018,9,7,15,0,897.0,81.0,3.1,32.0,650.0,466.95,341.63
2018,9,7,15,15,881.5,79.0,3.1,32.0,605.0,415.58,300.03
2018,9,7,15,30,866.0,77.0,3.1,32.0,560.0,364.43,257.57
2018,9,7,15,45,845.0,74.5,3.2,30.9,511.0,311.69,214.31
2018,9,7,16,0,824.0,72.0,3.3,29.8,462.0,255.99,168.1
2018,9,7,16,15,795.0,68.0,3.2,28.9,409.5,203.14,124.42
2018,9,7,16,30,766.0,64.0,3.1,28.0,357.0,152.92,84.84
2018,9,7,16,45,725.0,60.0,3.05,27.15,304.0,104.54,51.85
2018,9,7,17,0,684.0,56.0,3.0,26.3,251.0,60.49,30.64
2018,9,7,17,15,621.0,50.0,2.8,25.1,199.0,36.73,25.88
2018,9,7,17,30,558.0,44.0,2.6,23.9,147.0,31.11,20.93
2018,9,7,17,45,453.5,35.5,2.45,22.7,101.5,26.33,16.44
2018,9,7,18,0,349.0,27.0,2.3,21.5,56.0,21.32,9.56
2018,9,7,18,15,189.0,15.5,2.3,20.75,29.5,15.24,0.0
2018,9,7,18,30,29.0,4.0,2.3,20.0,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.3,19.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.15,14.6,14.5,9.34,0.0
2018,9,8,6,0,222.0,19.0,2.4,15.1,29.0,96.68,0.0
2018,9,8,6,15,365.5,28.0,2.45,15.8,70.0,178.1,123.35
2018,9,8,6,30,509.0,37.0,2.5,16.5,111.0,261.92,201.63
2018,9,8,6,45,582.5,42.5,2.55,17.15,160.5,321.1,254.96
2018,9,8,7,0,656.0,48.0,2.6,17.8,210.0,389.42,313.68
2018,9,8,7,15,701.5,52.5,2.6,18.55,262.5,446.88,361.53
2018,9,8,7,30,747.0,57.0,2.6,19.3,315.0,506.72,409.19
2018,9,8,7,45,778.5,60.0,2.6,20.05,367.0,558.17,448.54
2018,9,8,8,0,810.0,63.0,2.6,20.8,419.0,606.11,483.91
2018,9,8,8,15,832.0,66.0,2.6,21.5,468.5,651.68,515.03
2018,9,8,8,30,854.0,69.0,2.6,22.2,518.0,696.48,544.38
2018,9,8,8,45,870.0,71.5,2.65,22.9,564.0,735.14,568.94
2018,9,8,9,0,886.0,74.0,2.7,23.6,610.0,772.11,591.94
2018,9,8,9,15,894.0,77.5,2.75,24.3,650.0,801.87,609.61
2018,9,8,9,30,902.0,81.0,2.8,25.0,690.0,829.1,625.4
2018,9,8,9,45,906.0,84.5,2.85,25.65,723.5,850.3,637.1
2018,9,8,10,0,910.0,88.0,2.9,26.3,757.0,868.54,646.83
2018,9,8,10,15,917.0,90.0,2.9,26.8,786.0,884.68,655.24
2018,9,8,10,30,924.0,92.0,2.9,27.3,815.0,897.78,661.67
2018,9,8,10,45,930.0,92.5,2.95,27.75,837.0,905.27,664.95
2018,9,8,11,0,936.0,93.0,3.0,28.2,859.0,909.56,666.27
2018,9,8,11,15,938.5,94.0,3.05,28.6,872.5,908.09,664.06
2018,9,8,11,30,941.0,95.0,3.1,29.0,886.0,903.35,659.87
2018,9,8,11,45,942.0,95.0,3.15,29.35,891.0,893.08,652.3
2018,9,8,12,0,943.0,95.0,3.2,29.7,896.0,879.63,642.77
2018,9,8,12,15,944.5,94.0,3.25,30.05,894.0,862.48,630.89
2018,9,8,12,30,946.0,93.0,3.3,30.4,892.0,842.27,617.06
2018,9,8,12,45,947.0,90.5,3.4,30.7,882.0,817.22,600.42
2018,9,8,13,0,948.0,88.0,3.5,31.0,872.0,789.3,581.83
2018,9,8,13,15,944.0,87.5,3.55,31.0,853.5,756.98,560.63
2018,9,8,13,30,940.0,87.0,3.6,31.0,835.0,722.29,537.69
2018,9,8,13,45,934.0,86.0,3.7,31.0,809.0,683.63,510.81
2018,9,8,14,0,928.0,85.0,3.8,31.0,783.0,643.08,481.26
2018,9,8,14,15,919.5,83.5,3.85,30.8,749.5,598.95,448.64
2018,9,8,14,30,911.0,82.0,3.9,30.6,716.0,553.53,414.17
2018,9,8,14,45,899.5,80.5,3.95,30.35,677.0,505.59,376.93
2018,9,8,15,0,888.0,79.0,4.0,30.1,638.0,457.04,338.13
