Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,15,15,872.5,77.0,4.0,30.1,593.5,406.12,296.13
2018,9,8,15,30,857.0,75.0,4.0,30.1,549.0,355.44,253.34
2018,9,8,15,45,837.0,72.0,4.0,29.25,500.5,303.07,209.4
2018,9,8,16,0,817.0,69.0,4.0,28.4,452.0,247.62,162.63
2018,9,8,16,15,789.5,66.0,3.95,27.65,401.0,196.4,119.84
2018,9,8,16,30,762.0,63.0,3.9,26.9,350.0,147.63,81.34
2018,9,8,16,45,721.0,59.0,3.8,26.15,297.5,99.63,49.05
2018,9,8,17,0,680.0,55.0,3.7,25.4,245.0,55.97,29.09
2018,9,8,17,15,614.5,49.5,3.45,24.3,193.5,36.55,25.8
2018,9,8,17,30,549.0,44.0,3.2,23.2,142.0,31.38,21.19
2018,9,8,17,45,435.5,35.5,3.0,22.15,97.0,26.63,16.64
2018,9,8,18,0,322.0,27.0,2.8,21.1,52.0,21.66,8.78
2018,9,8,18,15,172.5,15.0,2.75,20.35,27.0,14.74,0.0
2018,9,8,18,30,23.0,3.0,2.7,19.6,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,2.65,18.85,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,10.0,1.7,13.7,14.0,9.83,0.0
2018,9,9,6,0,200.0,20.0,1.8,14.2,28.0,79.42,0.0
2018,9,9,6,15,347.0,29.5,1.9,14.9,69.0,172.38,117.91
2018,9,9,6,30,494.0,39.0,2.0,15.6,110.0,257.1,197.81
2018,9,9,6,45,573.0,46.0,2.1,16.25,161.0,322.44,255.98
2018,9,9,7,0,652.0,53.0,2.2,16.9,212.0,391.44,315.26
2018,9,9,7,15,702.0,57.0,2.15,17.6,265.5,450.6,364.34
2018,9,9,7,30,752.0,61.0,2.1,18.3,319.0,512.38,413.28
2018,9,9,7,45,786.0,65.0,2.0,18.95,373.0,566.66,454.27
2018,9,9,8,0,820.0,69.0,1.9,19.6,427.0,621.6,493.98
2018,9,9,8,15,842.5,71.5,1.85,20.4,477.0,667.22,524.55
2018,9,9,8,30,865.0,74.0,1.8,21.2,527.0,707.83,549.75
2018,9,9,8,45,882.0,76.5,1.75,22.0,574.0,747.4,573.58
2018,9,9,9,0,899.0,79.0,1.7,22.8,621.0,785.29,595.64
2018,9,9,9,15,911.0,81.0,1.7,23.6,662.5,816.71,613.32
2018,9,9,9,30,923.0,83.0,1.7,24.4,704.0,845.74,629.19
2018,9,9,9,45,932.0,85.0,1.7,25.15,740.0,869.69,641.65
2018,9,9,10,0,941.0,87.0,1.7,25.9,776.0,890.78,652.19
2018,9,9,10,15,948.0,88.5,1.75,26.55,805.0,906.62,660.14
2018,9,9,10,30,955.0,90.0,1.8,27.2,834.0,919.3,666.15
2018,9,9,10,45,960.5,90.0,1.85,27.85,855.5,925.86,668.33
2018,9,9,11,0,966.0,90.0,1.9,28.5,877.0,929.11,668.56
2018,9,9,11,15,967.5,90.5,1.95,29.0,889.5,926.09,665.31
2018,9,9,11,30,969.0,91.0,2.0,29.5,902.0,919.73,660.11
2018,9,9,11,45,969.0,91.0,2.05,30.05,906.5,908.27,651.66
2018,9,9,12,0,969.0,91.0,2.1,30.6,911.0,893.57,641.28
2018,9,9,12,15,966.0,92.5,2.25,30.85,907.5,874.76,629.97
2018,9,9,12,30,963.0,94.0,2.4,31.1,904.0,852.94,616.63
2018,9,9,12,45,956.5,96.0,2.5,31.4,892.0,826.03,599.38
2018,9,9,13,0,950.0,98.0,2.6,31.7,880.0,796.54,580.34
2018,9,9,13,15,945.5,97.5,2.75,31.7,861.0,763.65,559.87
2018,9,9,13,30,941.0,97.0,2.9,31.7,842.0,728.43,537.53
2018,9,9,13,45,934.5,95.5,3.0,31.65,815.0,688.81,510.06
2018,9,9,14,0,928.0,94.0,3.1,31.6,788.0,647.35,480.44
2018,9,9,14,15,918.5,92.5,3.2,31.35,754.0,602.55,447.98
2018,9,9,14,30,909.0,91.0,3.3,31.1,720.0,556.55,413.66
2018,9,9,14,45,896.0,89.5,3.35,30.9,680.0,507.88,376.15
2018,9,9,15,0,883.0,88.0,3.4,30.7,640.0,458.76,337.18
2018,9,9,15,15,866.5,85.5,3.4,30.7,595.0,407.18,295.01
2018,9,9,15,30,850.0,83.0,3.4,30.7,550.0,352.03,249.25
2018,9,9,15,45,826.5,80.0,3.4,29.75,500.0,298.87,205.17
2018,9,9,16,0,803.0,77.0,3.4,28.8,450.0,247.31,161.88
2018,9,9,16,15,771.0,73.5,3.35,28.0,397.5,195.66,119.4
2018,9,9,16,30,739.0,70.0,3.3,27.2,345.0,146.99,81.74
2018,9,9,16,45,693.5,65.0,3.25,26.35,291.5,99.24,50.49
2018,9,9,17,0,648.0,60.0,3.2,25.5,238.0,52.59,28.83
2018,9,9,17,15,579.0,53.0,3.0,24.35,186.5,36.53,25.75
2018,9,9,17,30,510.0,46.0,2.8,23.2,135.0,33.46,22.92
2018,9,9,17,45,396.0,36.5,2.6,22.05,91.0,27.89,17.59
2018,9,9,18,0,282.0,27.0,2.4,20.9,47.0,22.03,7.52
2018,9,9,18,15,150.0,15.0,2.4,20.2,24.5,14.74,0.0
2018,9,9,18,30,18.0,3.0,2.4,19.5,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.4,18.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,45,94.0,9.0,2.05,13.75,12.5,0.0,0.0
2018,9,10,6,0,188.0,18.0,2.2,14.2,25.0,73.43,0.0
2018,9,10,6,15,328.0,28.0,2.25,14.85,64.5,163.46,109.77
2018,9,10,6,30,468.0,38.0,2.3,15.5,104.0,244.55,187.98
2018,9,10,6,45,545.5,45.5,2.35,16.15,154.0,308.36,245.02
2018,9,10,7,0,623.0,53.0,2.4,16.8,204.0,378.53,305.31
2018,9,10,7,15,672.5,59.0,2.3,17.45,257.0,435.47,352.89
2018,9,10,7,30,722.0,65.0,2.2,18.1,310.0,497.93,402.56
2018,9,10,7,45,755.0,68.5,2.1,18.75,362.0,549.77,442.03
2018,9,10,8,0,788.0,72.0,2.0,19.4,414.0,602.23,480.31
2018,9,10,8,15,811.5,76.0,1.95,20.2,464.5,649.06,512.57
2018,9,10,8,30,835.0,80.0,1.9,21.0,515.0,695.19,542.11
2018,9,10,8,45,852.0,83.0,1.85,21.8,561.0,730.08,562.86
2018,9,10,9,0,869.0,86.0,1.8,22.6,607.0,767.58,585.03
2018,9,10,9,15,882.0,88.5,1.8,23.35,648.5,799.49,603.42
2018,9,10,9,30,895.0,91.0,1.8,24.1,690.0,829.13,620.05
2018,9,10,9,45,904.5,93.0,1.8,24.9,725.5,852.84,632.43
2018,9,10,10,0,914.0,95.0,1.8,25.7,761.0,873.81,642.94
2018,9,10,10,15,921.5,96.0,1.9,26.35,789.5,889.09,651.14
2018,9,10,10,30,929.0,97.0,2.0,27.0,818.0,901.33,657.44
2018,9,10,10,45,934.0,98.0,2.05,27.65,839.5,908.26,659.9
2018,9,10,11,0,939.0,99.0,2.1,28.3,861.0,911.96,660.4
2018,9,10,11,15,942.0,99.5,2.2,28.7,874.5,910.15,658.62
2018,9,10,11,30,945.0,100.0,2.3,29.1,888.0,905.07,654.85
2018,9,10,11,45,945.5,100.5,2.45,29.55,893.0,894.62,647.98
2018,9,10,12,0,946.0,101.0,2.6,30.0,898.0,880.99,639.08
2018,9,10,12,15,942.0,102.5,2.65,30.2,894.0,861.6,626.34
2018,9,10,12,30,938.0,104.0,2.7,30.4,890.0,839.32,611.76
2018,9,10,12,45,930.0,106.0,2.75,30.6,876.5,811.72,593.66
2018,9,10,13,0,922.0,108.0,2.8,30.8,863.0,781.68,573.91
2018,9,10,13,15,917.0,107.5,2.85,30.85,844.0,749.14,552.71
2018,9,10,13,30,912.0,107.0,2.9,30.9,825.0,714.36,529.37
2018,9,10,13,45,904.5,105.5,3.0,30.95,798.0,675.01,501.52
2018,9,10,14,0,897.0,104.0,3.1,31.0,771.0,633.96,471.81
2018,9,10,14,15,886.5,103.0,3.15,30.8,737.5,590.2,439.67
2018,9,10,14,30,876.0,102.0,3.2,30.6,704.0,545.37,405.86
2018,9,10,14,45,862.0,99.5,3.3,30.4,664.0,496.7,368.41
2018,9,10,15,0,848.0,97.0,3.4,30.2,624.0,444.33,327.16
2018,9,10,15,15,830.0,94.5,3.4,30.2,579.0,393.6,285.58
2018,9,10,15,30,812.0,92.0,3.4,30.2,534.0,343.48,243.56
2018,9,10,15,45,786.0,88.5,3.5,29.25,484.0,291.14,200.31
2018,9,10,16,0,760.0,85.0,3.6,28.3,434.0,240.72,158.19
2018,9,10,16,15,725.0,81.0,3.6,27.45,382.0,187.15,114.62
2018,9,10,16,30,690.0,77.0,3.6,26.6,330.0,139.95,78.57
2018,9,10,16,45,642.0,71.0,3.55,25.75,277.5,93.73,48.85
2018,9,10,17,0,594.0,65.0,3.5,24.9,225.0,52.58,31.79
2018,9,10,17,15,520.5,56.5,3.4,23.75,174.5,39.84,28.64
2018,9,10,17,30,447.0,48.0,3.3,22.6,124.0,35.62,24.76
2018,9,10,17,45,332.0,37.0,3.2,21.4,82.5,28.72,18.18
2018,9,10,18,0,217.0,26.0,3.1,20.2,41.0,21.37,5.01
2018,9,10,18,15,114.0,14.0,3.0,19.5,21.5,13.76,0.0
2018,9,10,18,30,11.0,2.0,2.9,18.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.85,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.55,14.1,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.7,14.4,24.0,67.98,0.0
2018,9,11,6,15,311.5,28.5,2.8,14.95,62.5,157.46,103.44
2018,9,11,6,30,452.0,39.0,2.9,15.5,101.0,238.26,182.95
2018,9,11,6,45,531.5,46.5,3.0,16.05,150.5,302.08,240.38
2018,9,11,7,0,611.0,54.0,3.1,16.6,200.0,372.38,301.33
2018,9,11,7,15,660.0,60.0,3.05,17.2,252.5,430.8,350.71
2018,9,11,7,30,709.0,66.0,3.0,17.8,305.0,489.78,398.59
2018,9,11,7,45,741.0,71.0,2.95,18.35,357.0,542.13,439.47
2018,9,11,8,0,773.0,76.0,2.9,18.9,409.0,595.04,479.26
2018,9,11,8,15,795.5,80.0,2.9,19.6,458.5,640.58,512.06
2018,9,11,8,30,818.0,84.0,2.9,20.3,508.0,685.37,542.04
2018,9,11,8,45,833.5,88.0,2.85,20.95,553.5,723.94,566.62
2018,9,11,9,0,849.0,92.0,2.8,21.6,599.0,760.81,589.51
2018,9,11,9,15,861.0,95.5,2.85,22.2,640.0,788.09,605.94
2018,9,11,9,30,873.0,99.0,2.9,22.8,681.0,817.42,623.75
2018,9,11,9,45,881.0,102.0,2.9,23.35,715.5,840.45,636.85
2018,9,11,10,0,889.0,105.0,2.9,23.9,750.0,860.72,648.05
2018,9,11,10,15,894.5,106.5,2.95,24.35,777.0,874.41,655.38
2018,9,11,10,30,900.0,108.0,3.0,24.8,804.0,885.09,660.79
2018,9,11,10,45,903.5,110.5,3.1,25.2,825.0,892.01,664.26
2018,9,11,11,0,907.0,113.0,3.2,25.6,846.0,895.77,665.72
2018,9,11,11,15,911.0,113.0,3.25,25.8,859.5,894.2,663.95
2018,9,11,11,30,915.0,113.0,3.3,26.0,873.0,889.46,660.21
2018,9,11,11,45,916.5,113.0,3.4,26.25,878.0,879.47,653.23
2018,9,11,12,0,918.0,113.0,3.5,26.5,883.0,866.37,644.26
2018,9,11,12,15,922.0,110.0,3.55,26.55,881.0,849.27,632.91
2018,9,11,12,30,926.0,107.0,3.6,26.6,879.0,829.13,619.54
2018,9,11,12,45,930.0,102.0,3.65,26.6,869.0,804.04,602.92
2018,9,11,13,0,934.0,97.0,3.7,26.6,859.0,776.02,584.26
2018,9,11,13,15,932.5,95.5,3.75,26.45,841.5,744.64,563.51
2018,9,11,13,30,931.0,94.0,3.8,26.3,824.0,710.78,540.65
2018,9,11,13,45,927.5,91.5,3.85,26.15,798.0,672.39,512.68
2018,9,11,14,0,924.0,89.0,3.9,26.0,772.0,631.98,482.57
2018,9,11,14,15,917.0,86.5,3.9,25.65,739.0,587.77,449.13
2018,9,11,14,30,910.0,84.0,3.9,25.3,706.0,542.18,413.7
2018,9,11,14,45,900.5,81.5,3.95,24.95,667.0,494.23,375.53
2018,9,11,15,0,891.0,79.0,4.0,24.6,628.0,445.53,335.58
2018,9,11,15,15,875.0,76.5,4.0,24.6,583.0,393.87,291.81
2018,9,11,15,30,859.0,74.0,4.0,24.6,538.0,342.51,247.33
2018,9,11,15,45,839.0,71.0,4.0,23.6,489.0,290.17,202.37
2018,9,11,16,0,819.0,68.0,4.0,22.6,440.0,234.79,154.73
2018,9,11,16,15,790.5,64.0,3.9,21.9,388.0,182.72,110.78
2018,9,11,16,30,762.0,60.0,3.8,21.2,336.0,133.23,72.03
2018,9,11,16,45,718.5,55.5,3.75,20.5,283.0,85.19,41.32
2018,9,11,17,0,675.0,51.0,3.7,19.8,230.0,41.74,30.96
2018,9,11,17,15,603.5,46.0,3.55,19.1,179.0,34.17,24.27
2018,9,11,17,30,532.0,41.0,3.4,18.4,128.0,29.59,19.98
2018,9,11,17,45,400.0,32.0,3.3,17.65,84.0,24.25,14.61
2018,9,11,18,0,268.0,23.0,3.2,16.9,40.0,18.61,1.02
2018,9,11,18,15,134.0,11.5,3.15,16.55,20.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,12,5,45,76.5,8.5,2.3,13.5,11.0,0.0,0.0
2018,9,12,6,0,153.0,17.0,2.4,13.8,22.0,61.34,0.0
2018,9,12,6,15,293.5,28.0,2.6,14.45,60.0,149.18,95.45
2018,9,12,6,30,434.0,39.0,2.8,15.1,98.0,230.13,176.42
2018,9,12,6,45,509.5,47.5,3.0,15.7,146.0,292.35,232.67
2018,9,12,7,0,585.0,56.0,3.2,16.3,194.0,360.73,292.23
2018,9,12,7,15,621.0,64.0,3.2,16.7,243.0,413.48,337.56
2018,9,12,7,30,657.0,72.0,3.2,17.1,292.0,468.0,382.49
2018,9,12,7,45,658.5,84.0,3.2,17.55,335.0,507.73,413.88
2018,9,12,8,0,660.0,96.0,3.2,18.0,378.0,545.8,442.79
2018,9,12,8,15,722.0,93.5,3.2,18.5,436.5,606.34,488.66
2018,9,12,8,30,784.0,91.0,3.2,19.0,495.0,666.92,532.59
2018,9,12,8,45,819.0,89.5,3.2,19.5,545.0,712.55,563.3
2018,9,12,9,0,854.0,88.0,3.2,20.0,595.0,753.31,589.99
2018,9,12,9,15,867.0,90.0,3.25,20.6,635.5,784.11,609.19
2018,9,12,9,30,880.0,92.0,3.3,21.2,676.0,812.68,626.69
2018,9,12,9,45,895.5,91.5,3.3,21.75,712.5,838.16,641.75
2018,9,12,10,0,911.0,91.0,3.3,22.3,749.0,861.12,655.0
2018,9,12,10,15,899.5,99.5,3.4,22.7,770.5,868.22,658.26
2018,9,12,10,30,888.0,108.0,3.5,23.1,792.0,871.85,659.36
2018,9,12,10,45,875.5,118.0,3.6,23.55,807.5,872.79,658.63
2018,9,12,11,0,863.0,128.0,3.7,24.0,823.0,870.41,655.77
2018,9,12,11,15,810.5,157.0,3.75,24.15,818.0,853.78,643.73
2018,9,12,11,30,758.0,186.0,3.8,24.3,813.0,832.34,628.55
2018,9,12,11,45,816.0,157.5,3.9,24.45,836.0,839.66,633.65
2018,9,12,12,0,874.0,129.0,4.0,24.6,859.0,842.72,635.72
2018,9,12,12,15,807.0,161.5,4.05,24.55,833.5,806.11,610.6
2018,9,12,12,30,740.0,194.0,4.1,24.5,808.0,767.1,583.44
2018,9,12,12,45,718.0,203.0,4.15,24.45,792.5,738.74,562.98
2018,9,12,13,0,696.0,212.0,4.2,24.4,777.0,709.19,541.4
2018,9,12,13,15,751.5,179.0,4.2,24.25,776.0,692.88,530.99
2018,9,12,13,30,807.0,146.0,4.2,24.1,775.0,672.69,517.24
2018,9,12,13,45,801.5,142.0,4.25,23.95,749.0,635.15,489.39
2018,9,12,14,0,796.0,138.0,4.3,23.8,723.0,596.1,459.91
2018,9,12,14,15,710.5,162.0,4.3,23.5,666.5,535.48,413.18
2018,9,12,14,30,625.0,186.0,4.3,23.2,610.0,482.05,371.32
2018,9,12,14,45,650.5,163.5,4.25,22.9,582.5,443.49,340.57
2018,9,12,15,0,676.0,141.0,4.2,22.6,555.0,401.8,306.21
2018,9,12,15,15,537.0,162.5,4.2,22.6,476.0,336.71,254.26
2018,9,12,15,30,398.0,184.0,4.2,22.6,397.0,282.72,211.91
2018,9,12,15,45,357.5,172.5,4.1,21.7,350.0,244.06,180.92
2018,9,12,16,0,317.0,161.0,4.0,20.8,303.0,205.05,149.89
2018,9,12,16,15,466.5,121.0,3.95,20.25,302.0,172.67,116.73
2018,9,12,16,30,616.0,81.0,3.9,19.7,301.0,128.01,74.63
2018,9,12,16,45,605.0,70.5,3.8,19.15,257.5,84.42,45.73
2018,9,12,17,0,594.0,60.0,3.7,18.6,214.0,42.03,31.37
2018,9,12,17,15,516.0,52.5,3.55,18.05,164.5,36.99,26.82
2018,9,12,17,30,438.0,45.0,3.4,17.5,115.0,33.52,23.41
2018,9,12,17,45,281.5,34.0,3.3,16.95,72.5,26.48,16.31
2018,9,12,18,0,125.0,23.0,3.2,16.4,30.0,18.17,0.0
2018,9,12,18,15,62.5,11.5,3.15,16.1,15.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,13,5,45,30.5,6.5,2.25,14.1,7.5,0.0,0.0
2018,9,13,6,0,61.0,13.0,2.4,14.4,15.0,30.42,0.0
2018,9,13,6,15,153.5,28.5,2.6,14.95,45.5,100.9,61.55
2018,9,13,6,30,246.0,44.0,2.8,15.5,76.0,161.62,123.19
2018,9,13,6,45,306.5,57.0,3.0,16.05,116.0,212.57,168.89
2018,9,13,7,0,367.0,70.0,3.2,16.6,156.0,268.93,218.01
2018,9,13,7,15,339.5,92.0,3.25,17.15,186.5,295.01,240.92
2018,9,13,7,30,312.0,114.0,3.3,17.7,217.0,309.53,253.23
2018,9,13,7,45,382.0,124.0,3.35,18.25,271.5,381.83,311.69
2018,9,13,8,0,452.0,134.0,3.4,18.8,326.0,450.46,365.74
2018,9,13,8,15,634.0,105.0,3.45,19.35,410.0,558.32,450.7
2018,9,13,8,30,816.0,76.0,3.5,19.9,494.0,670.06,534.6
2018,9,13,8,45,835.0,78.0,3.5,20.45,539.5,704.56,556.7
2018,9,13,9,0,854.0,80.0,3.5,21.0,585.0,741.76,580.89
2018,9,13,9,15,864.5,83.0,3.45,21.4,624.5,771.71,599.62
2018,9,13,9,30,875.0,86.0,3.4,21.8,664.0,799.31,616.51
2018,9,13,9,45,882.0,89.0,3.4,22.2,698.0,821.53,629.75
2018,9,13,10,0,889.0,92.0,3.4,22.6,732.0,840.95,641.04
2018,9,13,10,15,896.5,93.5,3.35,22.9,760.0,856.28,649.49
2018,9,13,10,30,904.0,95.0,3.3,23.2,788.0,868.62,655.95
2018,9,13,10,45,909.5,96.0,3.3,23.5,809.0,875.66,659.17
2018,9,13,11,0,915.0,97.0,3.3,23.8,830.0,879.54,660.39
2018,9,13,11,15,918.0,97.5,3.3,24.0,843.0,877.58,658.03
2018,9,13,11,30,921.0,98.0,3.3,24.2,856.0,872.43,653.68
2018,9,13,11,45,922.5,98.0,3.3,24.35,861.0,862.35,646.24
2018,9,13,12,0,924.0,98.0,3.3,24.5,866.0,849.14,636.82
2018,9,13,12,15,924.5,97.0,3.35,24.55,863.0,831.07,624.71
2018,9,13,12,30,925.0,96.0,3.4,24.6,860.0,810.04,610.61
2018,9,13,12,45,852.5,127.5,3.45,24.65,824.5,762.86,578.29
2018,9,13,13,0,780.0,159.0,3.5,24.7,789.0,716.54,545.7
2018,9,13,13,15,700.5,189.0,3.55,24.55,745.0,663.84,506.78
2018,9,13,13,30,621.0,219.0,3.6,24.4,701.0,614.21,469.59
2018,9,13,13,45,629.0,207.5,3.65,24.3,681.5,583.81,447.48
2018,9,13,14,0,637.0,196.0,3.7,24.2,662.0,551.46,423.32
2018,9,13,14,15,657.0,179.0,3.75,24.0,640.5,518.68,398.49
2018,9,13,14,30,677.0,162.0,3.8,23.8,619.0,483.09,370.72
2018,9,13,14,45,577.5,182.0,3.8,23.55,555.5,423.92,324.2
2018,9,13,15,0,478.0,202.0,3.8,23.3,492.0,372.28,283.39
2018,9,13,15,15,382.5,207.5,3.8,23.3,428.5,317.34,240.15
2018,9,13,15,30,287.0,213.0,3.8,23.3,365.0,274.57,206.91
2018,9,13,15,45,467.0,154.5,3.8,22.6,374.5,251.0,182.24
2018,9,13,16,0,647.0,96.0,3.8,21.9,384.0,211.64,142.15
2018,9,13,16,15,666.0,81.5,3.7,21.35,346.0,166.96,103.12
2018,9,13,16,30,685.0,67.0,3.6,20.8,308.0,123.37,67.94
2018,9,13,16,45,658.0,60.0,3.5,20.3,261.0,78.48,40.14
2018,9,13,17,0,631.0,53.0,3.4,19.8,214.0,38.33,27.96
2018,9,13,17,15,555.0,46.5,3.1,19.15,164.0,32.15,22.45
2018,9,13,17,30,479.0,40.0,2.8,18.5,114.0,29.26,19.58
2018,9,13,17,45,343.0,30.5,2.5,17.8,73.0,23.43,13.48
2018,9,13,18,0,207.0,21.0,2.2,17.1,32.0,17.23,0.0
2018,9,13,18,15,103.5,10.5,2.1,16.7,16.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.0,1.25,12.4,5.5,0.0,0.0
2018,9,14,6,0,27.0,10.0,1.3,12.8,11.0,17.58,0.0
2018,9,14,6,15,79.0,27.5,1.5,13.45,36.5,67.27,38.24
2018,9,14,6,30,131.0,45.0,1.7,14.1,62.0,111.67,84.36
2018,9,14,6,45,227.0,60.0,1.9,14.8,105.5,181.58,144.25
2018,9,14,7,0,323.0,75.0,2.1,15.5,149.0,253.28,205.32
2018,9,14,7,15,344.0,90.0,2.1,16.05,187.0,294.12,240.2
2018,9,14,7,30,365.0,105.0,2.1,16.6,225.0,335.98,274.69
2018,9,14,7,45,297.5,136.0,2.05,17.1,244.5,335.91,273.61
2018,9,14,8,0,230.0,167.0,2.0,17.6,264.0,337.71,273.13
2018,9,14,8,15,234.0,190.0,2.0,18.25,299.0,372.24,298.96
2018,9,14,8,30,238.0,213.0,2.0,18.9,334.0,406.09,323.46
2018,9,14,8,45,330.5,213.5,1.95,19.55,398.5,478.59,378.67
2018,9,14,9,0,423.0,214.0,1.9,20.2,463.0,563.72,441.13
2018,9,14,9,15,435.5,227.0,1.85,20.9,499.0,595.17,461.19
2018,9,14,9,30,448.0,240.0,1.8,21.6,535.0,625.51,480.42
2018,9,14,9,45,516.0,228.5,1.75,22.35,585.0,673.79,513.42
2018,9,14,10,0,584.0,217.0,1.7,23.1,635.0,724.9,547.32
2018,9,14,10,15,717.0,169.5,1.75,23.6,703.0,790.11,592.25
2018,9,14,10,30,850.0,122.0,1.8,24.1,771.0,852.23,631.88
2018,9,14,10,45,876.5,113.5,1.8,24.6,798.5,862.77,636.28
2018,9,14,11,0,903.0,105.0,1.8,25.1,826.0,874.35,641.98
2018,9,14,11,15,919.5,98.5,1.85,25.45,842.5,876.44,642.41
2018,9,14,11,30,936.0,92.0,1.9,25.8,859.0,875.27,640.92
2018,9,14,11,45,937.5,92.0,2.0,26.1,864.0,864.99,634.17
2018,9,14,12,0,939.0,92.0,2.1,26.4,869.0,851.54,625.45
2018,9,14,12,15,937.5,92.0,2.2,26.6,865.5,832.59,613.35
2018,9,14,12,30,936.0,92.0,2.3,26.8,862.0,810.69,599.29
2018,9,14,12,45,932.5,92.5,2.4,26.95,850.5,784.95,582.71
2018,9,14,13,0,929.0,93.0,2.5,27.1,839.0,756.58,564.23
2018,9,14,13,15,924.0,92.0,2.55,27.05,819.5,723.24,542.36
2018,9,14,13,30,919.0,91.0,2.6,27.0,800.0,687.68,517.9
2018,9,14,13,45,911.5,90.0,2.7,26.95,773.0,648.5,489.72
2018,9,14,14,0,904.0,89.0,2.8,26.9,746.0,607.62,459.56
2018,9,14,14,15,894.5,87.0,2.9,26.7,712.0,563.23,426.27
2018,9,14,14,30,885.0,85.0,3.0,26.5,678.0,517.7,391.12
2018,9,14,14,45,863.0,85.5,3.05,26.3,635.5,467.89,351.6
2018,9,14,15,0,841.0,86.0,3.1,26.1,593.0,418.48,311.32
2018,9,14,15,15,791.5,89.5,3.1,26.1,538.0,358.92,262.56
2018,9,14,15,30,742.0,93.0,3.1,26.1,483.0,306.63,218.8
2018,9,14,15,45,697.5,93.0,3.2,25.2,431.5,253.43,174.86
2018,9,14,16,0,653.0,93.0,3.3,24.3,380.0,206.89,136.36
2018,9,14,16,15,606.5,88.5,3.3,23.6,329.0,160.37,99.24
2018,9,14,16,30,560.0,84.0,3.3,22.9,278.0,118.5,68.85
2018,9,14,16,45,558.5,71.0,3.3,22.25,237.5,76.22,42.02
2018,9,14,17,0,557.0,58.0,3.3,21.6,197.0,39.24,28.52
2018,9,14,17,15,461.5,51.0,3.2,20.85,147.5,36.29,25.82
2018,9,14,17,30,366.0,44.0,3.1,20.1,98.0,33.29,22.8
2018,9,14,17,45,241.5,31.0,2.95,19.35,61.0,23.87,13.39
2018,9,14,18,0,117.0,18.0,2.8,18.6,24.0,14.16,0.0
2018,9,14,18,15,58.5,9.0,2.75,18.15,12.0,8.85,0.0
2018,9,14,18,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,63.5,7.0,3.05,13.95,8.5,0.0,0.0
2018,9,15,6,0,127.0,14.0,3.2,14.1,17.0,49.89,0.0
2018,9,15,6,15,281.5,25.0,3.3,14.5,54.0,137.46,77.33
2018,9,15,6,30,436.0,36.0,3.4,14.9,91.0,224.23,170.38
2018,9,15,6,45,522.0,43.0,3.5,15.25,140.0,288.46,229.1
2018,9,15,7,0,608.0,50.0,3.6,15.6,189.0,359.81,291.81
2018,9,15,7,15,661.0,55.5,3.65,16.1,241.5,416.59,341.02
2018,9,15,7,30,714.0,61.0,3.7,16.6,294.0,479.14,392.93
2018,9,15,7,45,751.0,64.5,3.7,17.05,346.5,532.42,435.75
2018,9,15,8,0,788.0,68.0,3.7,17.5,399.0,586.62,477.83
2018,9,15,8,15,814.0,71.0,3.7,18.05,449.0,633.43,512.73
2018,9,15,8,30,840.0,74.0,3.7,18.6,499.0,675.6,541.83
2018,9,15,8,45,859.5,76.0,3.7,19.1,545.5,715.09,568.31
2018,9,15,9,0,879.0,78.0,3.7,19.6,592.0,753.08,593.28
2018,9,15,9,15,889.5,81.0,3.7,20.05,632.5,783.44,612.48
2018,9,15,9,30,900.0,84.0,3.7,20.5,673.0,811.36,629.81
2018,9,15,9,45,907.0,87.0,3.7,21.0,707.5,833.83,643.05
2018,9,15,10,0,914.0,90.0,3.7,21.5,742.0,853.41,654.25
2018,9,15,10,15,922.0,91.0,3.75,21.8,770.5,868.68,663.24
2018,9,15,10,30,930.0,92.0,3.8,22.1,799.0,880.9,670.21
2018,9,15,10,45,936.5,92.0,3.8,22.4,820.0,887.63,673.25
2018,9,15,11,0,943.0,92.0,3.8,22.7,841.0,891.13,674.21
2018,9,15,11,15,946.5,92.0,3.85,22.85,854.0,888.83,671.99
2018,9,15,11,30,950.0,92.0,3.9,23.0,867.0,883.24,667.67
2018,9,15,11,45,951.5,92.0,3.95,23.15,872.0,872.71,660.09
2018,9,15,12,0,953.0,92.0,4.0,23.3,877.0,858.97,650.41
2018,9,15,12,15,952.0,92.0,4.1,23.25,873.5,840.08,637.99
2018,9,15,12,30,951.0,92.0,4.2,23.2,870.0,818.19,623.49
2018,9,15,12,45,948.0,92.0,4.25,23.2,858.5,791.9,605.57
2018,9,15,13,0,945.0,92.0,4.3,23.2,847.0,762.92,585.72
2018,9,15,13,15,942.0,91.0,4.3,23.1,828.5,730.41,563.32
2018,9,15,13,30,939.0,90.0,4.3,23.0,810.0,695.5,538.01
2018,9,15,13,45,933.5,88.5,4.3,22.9,783.5,656.33,508.36
2018,9,15,14,0,928.0,87.0,4.3,22.8,757.0,615.27,476.65
2018,9,15,14,15,919.0,85.5,4.3,22.6,723.0,570.62,441.66
2018,9,15,14,30,910.0,84.0,4.3,22.4,689.0,524.75,404.8
2018,9,15,14,45,897.5,81.5,4.3,22.2,648.5,475.39,364.28
2018,9,15,15,0,885.0,79.0,4.3,22.0,608.0,425.57,322.31
2018,9,15,15,15,868.0,77.0,4.3,22.0,563.0,374.37,278.01
2018,9,15,15,30,851.0,75.0,4.3,22.0,518.0,323.59,233.22
2018,9,15,15,45,829.5,72.0,4.25,21.3,469.0,267.37,184.38
2018,9,15,16,0,808.0,69.0,4.2,20.6,420.0,216.55,140.03
2018,9,15,16,15,778.0,64.5,4.15,20.1,368.0,164.84,96.98
2018,9,15,16,30,748.0,60.0,4.1,19.6,316.0,115.91,60.49
2018,9,15,16,45,701.5,55.5,4.0,19.15,263.5,69.3,34.43
2018,9,15,17,0,655.0,51.0,3.9,18.7,211.0,37.12,27.01
2018,9,15,17,15,579.5,44.5,3.65,18.05,160.5,33.95,24.06
2018,9,15,17,30,504.0,38.0,3.4,17.4,110.0,28.06,18.51
2018,9,15,17,45,357.5,28.5,3.15,16.75,69.0,22.15,11.77
2018,9,15,18,0,211.0,19.0,2.9,16.1,28.0,18.68,0.0
2018,9,15,18,15,105.5,9.5,2.75,15.7,14.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,76.0,7.0,1.35,12.0,9.0,0.0,0.0
2018,9,16,6,0,152.0,14.0,1.4,12.5,18.0,56.65,0.0
2018,9,16,6,15,309.0,24.0,1.7,13.4,55.0,143.99,76.14
2018,9,16,6,30,466.0,34.0,2.0,14.3,92.0,232.17,175.42
2018,9,16,6,45,550.5,40.5,2.3,15.2,141.0,293.1,231.42
2018,9,16,7,0,635.0,47.0,2.6,16.1,190.0,364.69,293.73
2018,9,16,7,15,687.0,52.0,2.6,16.7,243.0,424.07,344.41
2018,9,16,7,30,739.0,57.0,2.6,17.3,296.0,486.34,395.27
2018,9,16,7,45,774.0,60.5,2.6,17.9,348.5,539.24,436.91
2018,9,16,8,0,809.0,64.0,2.6,18.5,401.0,592.86,477.55
2018,9,16,8,15,833.5,66.5,2.6,19.05,451.0,634.7,508.1
2018,9,16,8,30,858.0,69.0,2.6,19.6,501.0,679.82,538.61
2018,9,16,8,45,875.5,71.0,2.6,20.15,547.0,718.31,563.62
2018,9,16,9,0,893.0,73.0,2.6,20.7,593.0,755.16,587.03
2018,9,16,9,15,905.5,75.0,2.6,21.2,634.0,786.21,606.12
2018,9,16,9,30,918.0,77.0,2.6,21.7,675.0,814.89,623.37
2018,9,16,9,45,926.5,78.5,2.6,22.2,709.5,837.2,636.09
2018,9,16,10,0,935.0,80.0,2.6,22.7,744.0,856.63,646.85
2018,9,16,10,15,941.0,81.0,2.6,23.1,771.5,870.45,654.07
2018,9,16,10,30,947.0,82.0,2.6,23.5,799.0,881.11,659.26
2018,9,16,10,45,952.0,82.5,2.6,23.9,819.5,887.16,661.47
2018,9,16,11,0,957.0,83.0,2.6,24.3,840.0,889.91,661.62
2018,9,16,11,15,959.5,83.5,2.6,24.6,853.0,887.23,658.55
2018,9,16,11,30,962.0,84.0,2.6,24.9,866.0,881.21,653.43
2018,9,16,11,45,963.0,84.5,2.65,25.15,871.0,870.64,645.93
2018,9,16,12,0,964.0,85.0,2.7,25.4,876.0,856.82,636.37
2018,9,16,12,15,961.5,86.0,2.7,25.55,872.0,837.55,623.14
2018,9,16,12,30,959.0,87.0,2.7,25.7,868.0,815.29,607.99
2018,9,16,12,45,954.5,88.0,2.75,25.85,856.0,788.66,590.21
2018,9,16,13,0,950.0,89.0,2.8,26.0,844.0,759.37,570.57
2018,9,16,13,15,945.5,88.0,2.85,26.0,824.5,725.66,548.1
2018,9,16,13,30,941.0,87.0,2.9,26.0,805.0,689.63,522.63
2018,9,16,13,45,934.5,85.5,2.9,26.0,777.5,649.77,493.09
2018,9,16,14,0,928.0,84.0,2.9,26.0,750.0,608.07,461.57
2018,9,16,14,15,918.5,82.5,2.95,25.8,716.0,563.17,427.4
2018,9,16,14,30,909.0,81.0,3.0,25.6,682.0,517.07,391.33
2018,9,16,14,45,896.5,79.5,3.05,25.45,642.0,468.7,352.4
2018,9,16,15,0,884.0,78.0,3.1,25.3,602.0,419.84,311.94
2018,9,16,15,15,866.5,75.5,3.1,25.3,556.5,368.12,268.08
2018,9,16,15,30,849.0,73.0,3.1,25.3,511.0,316.87,223.76
2018,9,16,15,45,825.5,70.0,3.2,24.5,461.5,260.34,175.75
2018,9,16,16,0,802.0,67.0,3.3,23.7,412.0,209.42,132.31
2018,9,16,16,15,769.0,63.5,3.25,23.1,360.0,158.59,91.03
2018,9,16,16,30,736.0,60.0,3.2,22.5,308.0,110.87,56.7
2018,9,16,16,45,687.0,55.0,3.2,21.9,255.5,64.61,32.19
2018,9,16,17,0,638.0,50.0,3.2,21.3,203.0,36.49,26.14
2018,9,16,17,15,558.5,43.5,2.95,20.45,153.0,30.42,20.72
2018,9,16,17,30,479.0,37.0,2.7,19.6,103.0,27.44,17.72
2018,9,16,17,45,334.5,27.5,2.45,18.75,64.0,21.49,10.57
2018,9,16,18,0,190.0,18.0,2.2,17.9,25.0,17.69,0.0
2018,9,16,18,15,95.0,9.0,2.1,17.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,17,5,45,75.0,7.0,1.6,12.85,8.5,0.0,0.0
2018,9,17,6,0,150.0,14.0,1.7,13.2,17.0,55.72,0.0
2018,9,17,6,15,290.5,24.0,1.95,13.9,51.5,136.33,65.88
2018,9,17,6,30,431.0,34.0,2.2,14.6,86.0,217.86,163.85
2018,9,17,6,45,443.5,44.0,2.4,15.3,120.5,253.87,200.39
2018,9,17,7,0,456.0,54.0,2.6,16.0,155.0,290.51,234.62
2018,9,17,7,15,482.0,70.0,2.6,16.55,202.0,341.18,278.19
2018,9,17,7,30,508.0,86.0,2.6,17.1,249.0,392.8,320.74
2018,9,17,7,45,654.5,74.5,2.6,17.65,322.0,485.02,394.85
2018,9,17,8,0,801.0,63.0,2.6,18.2,395.0,584.3,471.89
2018,9,17,8,15,825.0,66.0,2.55,18.75,444.5,626.04,502.07
2018,9,17,8,30,849.0,69.0,2.5,19.3,494.0,670.99,532.41
2018,9,17,8,45,867.0,71.0,2.5,19.8,540.0,709.48,557.6
2018,9,17,9,0,885.0,73.0,2.5,20.3,586.0,746.36,581.24
2018,9,17,9,15,894.5,76.5,2.5,20.85,626.0,776.52,599.64
2018,9,17,9,30,904.0,80.0,2.5,21.4,666.0,804.15,616.13
2018,9,17,9,45,909.5,83.5,2.5,21.95,700.0,825.89,628.4
2018,9,17,10,0,915.0,87.0,2.5,22.5,734.0,844.68,638.65
2018,9,17,10,15,922.5,88.0,2.5,22.9,762.0,859.37,646.51
2018,9,17,10,30,930.0,89.0,2.5,23.3,790.0,871.0,652.38
2018,9,17,10,45,936.0,89.5,2.55,23.75,811.0,877.67,655.29
2018,9,17,11,0,942.0,90.0,2.6,24.2,832.0,881.1,656.17
2018,9,17,11,15,945.0,90.0,2.7,24.4,844.5,878.22,653.98
2018,9,17,11,30,948.0,90.0,2.8,24.6,857.0,872.06,649.72
2018,9,17,11,45,949.0,90.5,2.9,24.85,862.0,861.51,642.48
2018,9,17,12,0,950.0,91.0,3.0,25.1,867.0,847.74,633.16
2018,9,17,12,15,947.5,92.0,3.1,25.1,863.0,828.6,620.85
2018,9,17,12,30,945.0,93.0,3.2,25.1,859.0,806.5,606.52
2018,9,17,12,45,940.5,93.5,3.35,25.1,846.5,779.61,589.07
2018,9,17,13,0,936.0,94.0,3.5,25.1,834.0,750.12,569.68
2018,9,17,13,15,932.0,92.5,3.55,24.9,814.5,716.6,547.3
2018,9,17,13,30,928.0,91.0,3.6,24.7,795.0,680.78,521.44
2018,9,17,13,45,922.5,89.5,3.7,24.55,768.5,641.9,492.68
2018,9,17,14,0,917.0,88.0,3.8,24.4,742.0,601.17,461.78
2018,9,17,14,15,908.5,86.0,3.85,24.05,708.0,556.72,427.48
2018,9,17,14,30,900.0,84.0,3.9,23.7,674.0,511.03,391.23
2018,9,17,14,45,889.5,81.5,3.95,23.35,635.0,463.0,352.09
2018,9,17,15,0,879.0,79.0,4.0,23.0,596.0,414.34,311.27
2018,9,17,15,15,861.0,77.0,4.0,23.0,550.5,363.15,267.08
2018,9,17,15,30,843.0,75.0,4.0,23.0,505.0,312.49,222.55
2018,9,17,15,45,819.5,71.5,4.05,21.95,455.5,255.92,174.04
2018,9,17,16,0,796.0,68.0,4.1,20.9,406.0,204.96,130.24
2018,9,17,16,15,763.5,64.0,4.0,20.25,354.5,154.22,88.83
2018,9,17,16,30,731.0,60.0,3.9,19.6,303.0,106.55,54.73
2018,9,17,16,45,680.5,55.5,3.85,18.95,250.5,61.2,31.74
2018,9,17,17,0,630.0,51.0,3.8,18.3,198.0,37.71,27.54
2018,9,17,17,15,543.5,44.5,3.6,17.55,148.5,31.56,21.95
2018,9,17,17,30,457.0,38.0,3.4,16.8,99.0,28.7,18.94
2018,9,17,17,45,300.5,26.5,3.25,16.1,59.5,20.83,9.45
2018,9,17,18,0,144.0,15.0,3.1,15.4,20.0,14.74,0.0
2018,9,17,18,15,72.0,7.5,3.0,15.1,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,5,45,50.5,6.5,2.3,13.4,7.5,0.0,0.0
2018,9,18,6,0,101.0,13.0,2.4,13.5,15.0,40.79,0.0
2018,9,18,6,15,242.0,25.5,2.45,13.9,49.0,120.3,51.45
2018,9,18,6,30,383.0,38.0,2.5,14.3,83.0,203.02,152.37
2018,9,18,6,45,473.0,47.0,2.6,14.65,131.0,268.39,212.07
2018,9,18,7,0,563.0,56.0,2.7,15.0,179.0,341.13,275.65
2018,9,18,7,15,620.5,61.5,2.65,15.5,230.5,400.18,326.39
2018,9,18,7,30,678.0,67.0,2.6,16.0,282.0,462.71,377.95
2018,9,18,7,45,715.5,71.5,2.55,16.5,333.5,513.09,418.14
2018,9,18,8,0,753.0,76.0,2.5,17.0,385.0,567.05,459.52
2018,9,18,8,15,781.0,79.0,2.5,17.6,435.0,613.65,493.92
2018,9,18,8,30,809.0,82.0,2.5,18.2,485.0,659.85,526.58
2018,9,18,8,45,829.5,84.5,2.45,18.8,531.0,699.38,552.28
2018,9,18,9,0,850.0,87.0,2.4,19.4,577.0,737.46,576.43
2018,9,18,9,15,866.5,88.0,2.4,19.9,618.0,765.01,593.2
2018,9,18,9,30,883.0,89.0,2.4,20.4,659.0,794.6,611.33
2018,9,18,9,45,895.5,90.0,2.45,20.9,694.5,818.68,625.78
2018,9,18,10,0,908.0,91.0,2.5,21.4,730.0,840.1,638.41
2018,9,18,10,15,915.0,92.0,2.5,21.85,757.0,854.18,645.76
2018,9,18,10,30,922.0,93.0,2.5,22.3,784.0,865.2,651.15
2018,9,18,10,45,927.5,93.5,2.5,22.7,804.5,871.3,653.45
2018,9,18,11,0,933.0,94.0,2.5,23.1,825.0,874.18,653.72
2018,9,18,11,15,935.5,94.5,2.5,23.45,837.5,871.31,650.41
2018,9,18,11,30,938.0,95.0,2.5,23.8,850.0,865.2,645.1
2018,9,18,11,45,938.5,95.5,2.5,24.1,854.5,854.22,636.8
2018,9,18,12,0,939.0,96.0,2.5,24.4,859.0,840.09,626.52
2018,9,18,12,15,937.0,96.0,2.55,24.6,854.5,820.42,613.21
2018,9,18,12,30,935.0,96.0,2.6,24.8,850.0,797.84,597.98
2018,9,18,12,45,930.0,96.5,2.65,25.05,837.5,770.75,579.54
2018,9,18,13,0,925.0,97.0,2.7,25.3,825.0,741.11,559.33
2018,9,18,13,15,920.5,96.0,2.8,25.3,805.5,707.99,537.11
2018,9,18,13,30,916.0,95.0,2.9,25.3,786.0,672.62,511.54
2018,9,18,13,45,909.0,94.0,2.95,25.35,759.0,633.68,482.49
2018,9,18,14,0,902.0,93.0,3.0,25.4,732.0,593.01,451.5
2018,9,18,14,15,891.5,91.0,3.1,25.2,697.5,548.07,417.15
2018,9,18,14,30,881.0,89.0,3.2,25.0,663.0,502.11,380.98
