Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,14,45,813.5,92.5,3.8,23.2,555.0,390.79,293.02
2018,9,28,15,0,799.0,90.0,3.9,22.9,516.0,344.2,253.0
2018,9,28,15,15,776.5,86.5,3.9,22.9,471.0,294.64,209.8
2018,9,28,15,30,754.0,83.0,3.9,22.9,426.0,246.33,167.47
2018,9,28,15,45,724.5,78.5,3.9,21.9,378.0,197.33,126.14
2018,9,28,16,0,695.0,74.0,3.9,20.9,330.0,147.47,86.1
2018,9,28,16,15,654.0,68.0,3.8,20.2,280.0,101.13,53.7
2018,9,28,16,30,613.0,62.0,3.7,19.5,230.0,58.85,32.52
2018,9,28,16,45,548.0,55.0,3.65,18.8,181.5,38.16,27.84
2018,9,28,17,0,483.0,48.0,3.6,18.1,133.0,35.13,24.93
2018,9,28,17,15,374.0,38.0,3.4,17.45,90.5,29.14,19.11
2018,9,28,17,30,265.0,28.0,3.2,16.8,48.0,22.83,9.26
2018,9,28,17,45,141.0,15.5,3.0,16.2,25.0,15.24,0.0
2018,9,28,18,0,17.0,3.0,2.8,15.6,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.65,15.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.2,12.75,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,12.9,4.0,0.0,0.0
2018,9,29,6,15,38.5,18.0,1.45,13.75,20.5,29.01,0.0
2018,9,29,6,30,60.0,32.0,1.7,14.6,37.0,63.15,39.5
2018,9,29,6,45,268.0,41.5,2.0,15.45,88.5,166.44,127.34
2018,9,29,7,0,476.0,51.0,2.3,16.3,140.0,279.64,221.67
2018,9,29,7,15,496.0,62.5,2.25,16.9,180.5,321.86,259.19
2018,9,29,7,30,516.0,74.0,2.2,17.5,221.0,364.66,295.57
2018,9,29,7,45,515.0,89.0,2.15,18.1,259.5,399.99,324.27
2018,9,29,8,0,514.0,104.0,2.1,18.7,298.0,433.74,350.41
2018,9,29,8,15,494.0,123.5,2.05,19.25,330.0,455.94,366.46
2018,9,29,8,30,474.0,143.0,2.0,19.8,362.0,478.41,381.95
2018,9,29,8,45,516.0,149.5,1.9,20.35,409.5,525.72,416.38
2018,9,29,9,0,558.0,156.0,1.8,20.9,457.0,573.59,450.08
2018,9,29,9,15,693.5,125.5,1.8,21.35,528.0,653.02,508.4
2018,9,29,9,30,829.0,95.0,1.8,21.8,599.0,729.7,560.73
2018,9,29,9,45,838.5,99.0,1.85,22.3,632.5,752.49,574.09
2018,9,29,10,0,848.0,103.0,1.9,22.8,666.0,772.62,586.05
2018,9,29,10,15,857.0,104.0,2.0,23.15,692.5,782.95,592.05
2018,9,29,10,30,866.0,105.0,2.1,23.5,719.0,794.01,598.72
2018,9,29,10,45,827.0,121.5,2.15,23.85,720.5,783.57,590.35
2018,9,29,11,0,788.0,138.0,2.2,24.2,722.0,766.65,577.83
2018,9,29,11,15,669.0,181.0,2.3,24.4,682.5,712.9,539.61
2018,9,29,11,30,550.0,224.0,2.4,24.6,643.0,654.17,495.86
2018,9,29,11,45,487.0,234.5,2.45,24.8,606.5,607.46,461.49
2018,9,29,12,0,424.0,245.0,2.5,25.0,570.0,560.65,426.6
2018,9,29,12,15,277.5,246.0,2.6,25.1,458.0,442.73,338.52
2018,9,29,12,30,131.0,247.0,2.7,25.2,346.0,332.03,253.64
2018,9,29,12,45,214.5,223.0,2.8,25.35,382.5,360.61,277.28
2018,9,29,13,0,298.0,199.0,2.9,25.5,419.0,384.01,296.04
2018,9,29,13,15,336.0,209.0,2.95,25.45,450.5,405.01,311.58
2018,9,29,13,30,374.0,219.0,3.0,25.4,482.0,422.39,324.11
2018,9,29,13,45,483.0,196.0,3.05,25.35,521.5,444.31,340.51
2018,9,29,14,0,592.0,173.0,3.1,25.3,561.0,456.94,348.95
2018,9,29,14,15,648.5,145.0,3.15,25.05,549.5,430.85,327.9
2018,9,29,14,30,705.0,117.0,3.2,24.8,538.0,399.15,301.51
2018,9,29,14,45,758.5,100.0,3.25,24.6,525.0,372.83,277.54
2018,9,29,15,0,812.0,83.0,3.3,24.4,512.0,337.97,245.57
2018,9,29,15,15,789.5,80.0,3.3,24.4,467.0,288.36,202.52
2018,9,29,15,30,767.0,77.0,3.3,24.4,422.0,239.97,160.39
2018,9,29,15,45,700.0,78.0,3.3,23.7,365.5,185.63,116.52
2018,9,29,16,0,633.0,79.0,3.3,23.0,309.0,140.17,82.14
2018,9,29,16,15,620.0,70.0,3.25,22.45,266.5,96.8,51.64
2018,9,29,16,30,607.0,61.0,3.2,21.9,224.0,54.61,30.63
2018,9,29,16,45,540.5,53.5,3.1,21.3,175.5,37.19,26.66
2018,9,29,17,0,474.0,46.0,3.0,20.7,127.0,33.65,23.31
2018,9,29,17,15,364.5,36.0,2.8,20.0,85.5,27.56,17.43
2018,9,29,17,30,255.0,26.0,2.6,19.3,44.0,21.14,6.3
2018,9,29,17,45,135.5,14.5,2.4,18.6,23.0,14.25,0.0
2018,9,29,18,0,16.0,3.0,2.2,17.9,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.05,17.5,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.6,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,136.0,18.0,0.4,16.1,28.0,57.3,0.0
2018,9,30,6,30,246.0,31.0,0.4,16.5,52.0,136.03,85.58
2018,9,30,6,45,349.5,42.5,0.4,16.95,94.5,199.18,149.79
2018,9,30,7,0,453.0,54.0,0.4,17.4,137.0,271.51,211.02
2018,9,30,7,15,523.0,61.0,0.4,18.0,186.0,331.26,260.83
2018,9,30,7,30,593.0,68.0,0.4,18.6,235.0,395.49,312.27
2018,9,30,7,45,641.0,72.5,0.4,19.2,285.0,448.78,353.48
2018,9,30,8,0,689.0,77.0,0.4,19.8,335.0,503.95,394.47
2018,9,30,8,15,720.5,81.5,0.35,20.45,383.0,550.36,426.89
2018,9,30,8,30,752.0,86.0,0.3,21.1,431.0,594.77,456.71
2018,9,30,8,45,775.0,89.0,0.3,21.7,475.5,633.45,482.13
2018,9,30,9,0,798.0,92.0,0.3,22.3,520.0,670.89,505.53
2018,9,30,9,15,815.0,94.0,0.3,22.8,559.5,701.36,523.43
2018,9,30,9,30,832.0,96.0,0.3,23.3,599.0,729.81,539.81
2018,9,30,9,45,844.5,98.0,0.3,23.8,632.5,752.61,552.31
2018,9,30,10,0,857.0,100.0,0.3,24.3,666.0,769.34,560.83
2018,9,30,10,15,866.0,101.0,0.45,24.65,692.5,783.24,570.46
2018,9,30,10,30,875.0,102.0,0.6,25.0,719.0,794.27,578.37
2018,9,30,10,45,859.0,112.0,0.75,25.4,731.5,792.11,577.63
2018,9,30,11,0,843.0,122.0,0.9,25.8,744.0,789.56,576.75
2018,9,30,11,15,867.5,113.5,1.05,26.05,762.0,790.99,578.77
2018,9,30,11,30,892.0,105.0,1.2,26.3,780.0,792.04,580.45
2018,9,30,11,45,879.0,111.5,1.3,26.55,779.0,776.47,570.54
2018,9,30,12,0,866.0,118.0,1.4,26.8,778.0,758.2,558.97
2018,9,30,12,15,664.0,201.5,1.5,26.85,706.0,678.41,502.91
2018,9,30,12,30,462.0,285.0,1.6,26.9,634.0,599.92,445.37
2018,9,30,12,45,365.5,307.5,1.65,26.95,580.5,540.99,402.86
2018,9,30,13,0,269.0,330.0,1.7,27.0,527.0,486.88,363.05
2018,9,30,13,15,257.5,312.5,1.8,26.65,497.0,452.11,339.09
2018,9,30,13,30,246.0,295.0,1.9,26.3,467.0,417.69,314.79
2018,9,30,13,45,222.0,296.0,1.95,26.0,446.5,395.61,298.63
2018,9,30,14,0,198.0,297.0,2.0,25.7,426.0,373.16,282.06
2018,9,30,14,15,281.5,261.5,2.05,25.4,434.0,366.62,277.49
2018,9,30,14,30,365.0,226.0,2.1,25.1,442.0,355.19,268.03
2018,9,30,14,45,408.0,200.5,2.2,24.75,426.5,326.77,244.98
2018,9,30,15,0,451.0,175.0,2.3,24.4,411.0,296.72,219.53
2018,9,30,15,15,279.5,178.5,2.3,24.4,320.5,232.15,171.61
2018,9,30,15,30,108.0,182.0,2.3,24.4,230.0,183.91,138.38
2018,9,30,15,45,78.0,157.0,2.45,23.8,189.5,154.01,116.11
2018,9,30,16,0,48.0,132.0,2.6,23.2,149.0,123.63,93.48
2018,9,30,16,15,33.5,109.5,2.55,22.75,120.5,99.67,75.21
2018,9,30,16,30,19.0,87.0,2.5,22.3,92.0,77.55,58.17
2018,9,30,16,45,10.5,68.5,2.5,21.8,71.0,63.47,49.18
2018,9,30,17,0,2.0,50.0,2.5,21.3,50.0,46.87,34.47
2018,9,30,17,15,1.0,33.5,2.3,20.75,33.5,31.77,20.68
2018,9,30,17,30,0.0,17.0,2.1,20.2,17.0,16.41,1.66
2018,9,30,17,45,0.0,8.5,1.95,19.7,8.5,8.36,0.0
2018,9,30,18,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.5,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,3.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,16.5,12.5,0.8,15.6,13.5,17.05,0.0
2018,10,1,6,30,30.0,24.0,0.8,16.0,26.0,40.16,21.46
2018,10,1,6,45,57.5,40.5,0.8,16.35,49.0,70.79,51.54
2018,10,1,7,0,85.0,57.0,0.8,16.7,72.0,102.52,79.19
2018,10,1,7,15,107.5,74.0,0.8,17.4,99.5,134.54,106.6
2018,10,1,7,30,130.0,91.0,0.8,18.1,127.0,168.02,134.62
2018,10,1,7,45,113.5,109.5,0.8,18.8,145.5,183.34,146.85
2018,10,1,8,0,97.0,128.0,0.8,19.5,164.0,196.98,157.15
2018,10,1,8,15,51.5,126.0,0.85,20.35,145.5,161.47,127.41
2018,10,1,8,30,6.0,124.0,0.9,21.2,127.0,126.07,97.49
2018,10,1,8,45,67.0,177.0,0.95,22.1,212.5,227.91,178.77
2018,10,1,9,0,128.0,230.0,1.0,23.0,298.0,335.85,260.8
2018,10,1,9,15,185.5,241.0,1.05,23.55,348.0,389.57,300.5
2018,10,1,9,30,243.0,252.0,1.1,24.1,398.0,452.19,346.06
2018,10,1,9,45,153.5,266.0,1.1,24.7,360.0,394.18,299.88
2018,10,1,10,0,64.0,280.0,1.1,25.3,322.0,333.82,252.29
2018,10,1,10,15,172.5,294.0,1.1,25.8,413.5,437.1,329.72
2018,10,1,10,30,281.0,308.0,1.1,26.3,505.0,540.31,403.18
2018,10,1,10,45,309.0,304.0,1.1,26.8,526.0,555.49,412.31
2018,10,1,11,0,337.0,300.0,1.1,27.3,547.0,569.66,421.41
2018,10,1,11,15,506.0,245.5,1.2,27.55,623.0,644.57,476.57
2018,10,1,11,30,675.0,191.0,1.3,27.8,699.0,712.84,525.53
2018,10,1,11,45,623.5,203.5,1.35,28.0,674.5,675.65,498.44
2018,10,1,12,0,572.0,216.0,1.4,28.2,650.0,637.56,471.51
2018,10,1,12,15,379.0,234.5,1.55,28.25,521.0,503.29,375.91
2018,10,1,12,30,186.0,253.0,1.7,28.3,392.0,375.17,281.41
2018,10,1,12,45,129.0,288.5,1.85,28.35,384.0,363.75,272.31
2018,10,1,13,0,72.0,324.0,2.0,28.4,376.0,355.05,264.76
2018,10,1,13,15,109.0,320.0,2.1,28.3,396.5,369.48,276.32
2018,10,1,13,30,146.0,316.0,2.2,28.2,417.0,379.8,284.56
2018,10,1,13,45,204.0,302.0,2.3,28.15,437.0,390.11,292.73
2018,10,1,14,0,262.0,288.0,2.4,28.1,457.0,393.43,295.26
2018,10,1,14,15,286.0,266.0,2.4,27.8,441.5,371.04,278.47
2018,10,1,14,30,310.0,244.0,2.4,27.5,426.0,346.37,259.46
2018,10,1,14,45,366.5,213.0,2.4,27.15,413.5,323.37,240.64
2018,10,1,15,0,423.0,182.0,2.4,26.8,401.0,291.49,213.86
2018,10,1,15,15,497.5,146.5,2.4,26.8,381.5,257.97,183.73
2018,10,1,15,30,572.0,111.0,2.4,26.8,362.0,216.21,145.96
2018,10,1,15,45,538.5,100.5,2.3,26.05,315.0,170.64,109.45
2018,10,1,16,0,505.0,90.0,2.2,25.3,268.0,128.18,77.29
2018,10,1,16,15,524.0,75.5,2.1,24.7,235.0,88.84,49.53
2018,10,1,16,30,543.0,61.0,2.0,24.1,202.0,47.46,29.29
2018,10,1,16,45,372.5,55.0,1.95,23.55,141.5,39.07,27.96
2018,10,1,17,0,202.0,49.0,1.9,23.0,81.0,36.64,25.49
2018,10,1,17,15,147.0,33.0,1.7,22.4,52.0,25.15,14.91
2018,10,1,17,30,92.0,17.0,1.5,21.8,23.0,13.1,0.0
2018,10,1,17,45,46.0,8.5,1.35,21.2,11.5,8.36,0.0
2018,10,1,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.45,17.8,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.4,17.8,1.0,0.0,0.0
2018,10,2,6,15,2.0,11.0,0.45,18.0,11.0,11.38,0.0
2018,10,2,6,30,2.0,21.0,0.5,18.2,21.0,21.0,8.05
2018,10,2,6,45,7.5,41.0,0.5,18.35,42.0,45.06,30.8
2018,10,2,7,0,13.0,61.0,0.5,18.5,63.0,68.55,51.03
2018,10,2,7,15,49.0,83.0,0.55,19.1,95.5,112.98,88.07
2018,10,2,7,30,85.0,105.0,0.6,19.7,128.0,162.32,128.6
2018,10,2,7,45,152.5,124.0,0.65,20.25,176.0,221.65,176.63
2018,10,2,8,0,220.0,143.0,0.7,20.8,224.0,292.57,232.47
2018,10,2,8,15,287.0,149.5,0.75,21.5,270.0,345.79,273.37
2018,10,2,8,30,354.0,156.0,0.8,22.2,316.0,402.71,316.18
2018,10,2,8,45,389.5,170.5,0.85,22.95,363.0,458.52,356.21
2018,10,2,9,0,425.0,185.0,0.9,23.7,410.0,506.74,389.86
2018,10,2,9,15,401.0,204.0,1.0,24.35,429.0,517.28,395.44
2018,10,2,9,30,377.0,223.0,1.1,25.0,448.0,517.97,394.31
2018,10,2,9,45,539.5,183.5,1.2,25.65,525.0,608.19,460.49
2018,10,2,10,0,702.0,144.0,1.3,26.3,602.0,697.24,523.27
2018,10,2,10,15,755.0,130.0,1.35,26.8,641.0,725.0,539.92
2018,10,2,10,30,808.0,116.0,1.4,27.3,680.0,753.07,557.25
2018,10,2,10,45,793.0,126.5,1.45,27.75,692.5,751.79,554.97
2018,10,2,11,0,778.0,137.0,1.5,28.2,705.0,747.51,551.07
2018,10,2,11,15,579.0,217.5,1.45,28.5,643.5,671.6,495.16
2018,10,2,11,30,380.0,298.0,1.4,28.8,582.0,588.08,432.72
2018,10,2,11,45,500.5,251.5,1.4,29.1,627.5,627.38,462.28
2018,10,2,12,0,621.0,205.0,1.4,29.4,673.0,659.69,485.55
2018,10,2,12,15,635.5,200.5,1.35,29.55,676.5,650.88,478.39
2018,10,2,12,30,650.0,196.0,1.3,29.7,680.0,639.52,469.77
2018,10,2,12,45,637.0,201.0,1.25,29.8,668.5,616.5,452.75
2018,10,2,13,0,624.0,206.0,1.2,29.9,657.0,592.24,434.83
2018,10,2,13,15,516.5,228.0,1.25,29.9,594.5,525.78,387.38
2018,10,2,13,30,409.0,250.0,1.3,29.9,532.0,464.94,343.47
2018,10,2,13,45,362.5,259.5,1.35,29.85,502.0,432.54,319.85
2018,10,2,14,0,316.0,269.0,1.4,29.8,472.0,401.46,296.86
2018,10,2,14,15,382.5,235.5,1.55,29.55,468.0,385.76,285.49
2018,10,2,14,30,449.0,202.0,1.7,29.3,464.0,361.29,266.45
2018,10,2,14,45,499.0,173.5,1.9,29.05,445.5,331.32,242.18
2018,10,2,15,0,549.0,145.0,2.1,28.8,427.0,296.36,212.72
2018,10,2,15,15,532.0,133.0,2.1,28.8,386.0,252.8,176.84
2018,10,2,15,30,515.0,121.0,2.1,28.8,345.0,210.37,141.84
2018,10,2,15,45,542.0,103.0,2.4,27.85,313.5,170.62,108.39
2018,10,2,16,0,569.0,85.0,2.7,26.9,282.0,128.23,74.43
2018,10,2,16,15,509.5,78.0,2.8,26.15,233.5,87.43,49.39
2018,10,2,16,30,450.0,71.0,2.9,25.4,185.0,52.83,39.64
2018,10,2,16,45,372.0,60.0,3.0,24.7,140.0,43.93,31.9
2018,10,2,17,0,294.0,49.0,3.1,24.0,95.0,36.86,25.48
2018,10,2,17,15,204.5,35.5,3.1,23.25,61.5,27.36,16.38
2018,10,2,17,30,115.0,22.0,3.1,22.5,28.0,17.37,0.0
2018,10,2,17,45,57.5,11.0,3.1,21.75,14.0,10.81,0.0
2018,10,2,18,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.45,17.9,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.4,18.0,2.0,0.0,0.0
2018,10,3,6,15,40.5,14.5,0.45,18.3,16.5,25.71,0.0
2018,10,3,6,30,62.0,26.0,0.5,18.6,31.0,58.53,29.52
2018,10,3,6,45,140.0,43.0,0.5,18.9,64.5,111.32,81.72
2018,10,3,7,0,218.0,60.0,0.5,19.2,98.0,168.09,129.77
2018,10,3,7,15,179.0,75.0,0.65,19.5,113.0,174.74,137.59
2018,10,3,7,30,140.0,90.0,0.8,19.8,128.0,171.28,136.1
2018,10,3,7,45,87.5,103.5,0.95,20.15,129.0,161.73,128.45
2018,10,3,8,0,35.0,117.0,1.1,20.5,130.0,141.82,111.62
2018,10,3,8,15,130.0,148.0,1.25,20.95,205.0,240.49,191.77
2018,10,3,8,30,225.0,179.0,1.4,21.4,280.0,345.37,273.84
2018,10,3,8,45,141.5,191.5,1.55,21.8,257.5,300.31,236.55
2018,10,3,9,0,58.0,204.0,1.7,22.2,235.0,250.85,195.88
2018,10,3,9,15,168.0,210.5,1.75,22.7,308.5,342.38,268.33
2018,10,3,9,30,278.0,217.0,1.8,23.2,382.0,437.8,340.93
2018,10,3,9,45,459.5,192.5,1.85,23.7,483.0,556.1,429.74
2018,10,3,10,0,641.0,168.0,1.9,24.2,584.0,673.66,514.63
2018,10,3,10,15,619.5,184.5,1.95,24.65,600.0,677.52,514.43
2018,10,3,10,30,598.0,201.0,2.0,25.1,616.0,678.54,513.22
2018,10,3,10,45,476.0,243.5,2.05,25.6,579.5,624.37,471.25
2018,10,3,11,0,354.0,286.0,2.1,26.1,543.0,565.32,425.89
2018,10,3,11,15,326.0,297.5,2.15,26.2,537.0,550.98,414.99
2018,10,3,11,30,298.0,309.0,2.2,26.3,531.0,535.69,403.12
2018,10,3,11,45,352.5,293.0,2.3,26.45,556.5,553.48,417.02
2018,10,3,12,0,407.0,277.0,2.4,26.6,582.0,571.34,430.57
2018,10,3,12,15,339.0,306.5,2.45,26.4,559.5,539.18,406.06
2018,10,3,12,30,271.0,336.0,2.5,26.2,537.0,510.59,384.27
2018,10,3,12,45,186.0,316.5,2.55,26.0,453.5,426.09,322.13
2018,10,3,13,0,101.0,297.0,2.6,25.8,370.0,346.93,262.96
2018,10,3,13,15,115.0,288.5,2.65,25.5,369.0,341.95,260.17
2018,10,3,13,30,129.0,280.0,2.7,25.2,368.0,335.82,256.12
2018,10,3,13,45,96.5,252.0,2.7,24.9,316.5,286.48,218.91
2018,10,3,14,0,64.0,224.0,2.7,24.6,265.0,241.7,184.93
2018,10,3,14,15,68.0,210.0,2.7,24.4,251.5,226.86,173.8
2018,10,3,14,30,72.0,196.0,2.7,24.2,238.0,211.65,162.13
2018,10,3,14,45,123.0,196.5,2.65,24.0,261.5,222.35,169.77
2018,10,3,15,0,174.0,197.0,2.6,23.8,285.0,230.37,174.48
2018,10,3,15,15,318.5,159.0,2.6,23.8,302.5,221.01,162.04
2018,10,3,15,30,463.0,121.0,2.6,23.8,320.0,196.76,135.91
2018,10,3,15,45,442.5,113.5,2.45,23.4,285.0,161.53,107.14
2018,10,3,16,0,422.0,106.0,2.3,23.0,250.0,127.99,81.72
2018,10,3,16,15,404.0,90.0,2.15,22.7,210.0,89.56,55.9
2018,10,3,16,30,386.0,74.0,2.0,22.4,170.0,53.11,40.37
2018,10,3,16,45,328.0,61.0,1.85,22.1,129.5,44.87,33.05
2018,10,3,17,0,270.0,48.0,1.7,21.8,89.0,36.21,25.13
2018,10,3,17,15,190.0,33.5,1.5,21.25,57.0,25.85,15.03
2018,10,3,17,30,110.0,19.0,1.3,20.7,25.0,14.94,0.0
2018,10,3,17,45,55.0,9.5,1.1,20.1,12.5,9.34,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.15,16.05,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.2,16.2,2.0,0.0,0.0
2018,10,4,6,15,96.5,12.0,1.4,16.5,18.5,38.81,0.0
2018,10,4,6,30,179.0,22.0,1.6,16.8,35.0,97.81,48.12
2018,10,4,6,45,311.5,34.5,1.85,17.1,79.0,172.17,128.03
2018,10,4,7,0,444.0,47.0,2.1,17.4,123.0,254.22,198.57
2018,10,4,7,15,322.5,51.5,2.15,17.65,116.5,218.01,174.3
2018,10,4,7,30,201.0,56.0,2.2,17.9,110.0,174.13,140.55
2018,10,4,7,45,173.0,89.0,2.25,18.2,142.0,196.81,159.63
2018,10,4,8,0,145.0,122.0,2.3,18.5,174.0,216.74,175.46
2018,10,4,8,15,261.5,137.0,2.35,18.95,247.0,314.05,254.64
2018,10,4,8,30,378.0,152.0,2.4,19.4,320.0,418.91,337.14
2018,10,4,8,45,296.5,181.0,2.5,19.85,321.0,397.94,318.26
2018,10,4,9,0,215.0,210.0,2.6,20.3,322.0,372.03,295.76
2018,10,4,9,15,231.5,226.0,2.65,20.65,355.0,410.88,324.91
2018,10,4,9,30,248.0,242.0,2.7,21.0,388.0,442.08,347.67
2018,10,4,9,45,179.0,249.5,2.75,21.35,358.0,393.57,308.36
2018,10,4,10,0,110.0,257.0,2.8,21.7,328.0,349.74,272.56
2018,10,4,10,15,60.5,205.0,2.85,21.9,244.5,251.33,195.62
2018,10,4,10,30,11.0,153.0,2.9,22.1,161.0,157.38,120.67
2018,10,4,10,45,121.5,226.5,2.95,22.3,314.0,323.22,252.42
2018,10,4,11,0,232.0,300.0,3.0,22.5,467.0,485.04,374.84
2018,10,4,11,15,243.0,301.5,3.1,22.6,479.0,490.75,378.24
2018,10,4,11,30,254.0,303.0,3.2,22.7,491.0,495.43,381.64
2018,10,4,11,45,167.5,288.5,3.25,22.8,412.5,408.81,315.25
2018,10,4,12,0,81.0,274.0,3.3,22.9,334.0,325.54,250.58
2018,10,4,12,15,266.5,276.5,3.35,22.95,473.0,457.82,354.33
2018,10,4,12,30,452.0,279.0,3.4,23.0,612.0,578.2,444.95
2018,10,4,12,45,531.5,243.5,3.45,23.05,628.0,581.48,447.87
2018,10,4,13,0,611.0,208.0,3.5,23.1,644.0,579.85,447.39
2018,10,4,13,15,612.0,197.0,3.55,22.95,623.0,548.23,423.71
2018,10,4,13,30,613.0,186.0,3.6,22.8,602.0,515.08,398.54
2018,10,4,13,45,537.0,201.5,3.6,22.7,555.0,464.86,359.27
2018,10,4,14,0,461.0,217.0,3.6,22.6,508.0,418.95,323.07
2018,10,4,14,15,618.0,158.5,3.55,22.4,526.0,413.22,317.1
2018,10,4,14,30,775.0,100.0,3.5,22.2,544.0,395.55,299.61
2018,10,4,14,45,759.5,96.5,3.45,22.0,505.5,350.43,260.9
2018,10,4,15,0,744.0,93.0,3.4,21.8,467.0,305.52,221.72
2018,10,4,15,15,718.0,89.5,3.4,21.8,423.0,255.42,178.27
2018,10,4,15,30,692.0,86.0,3.4,21.8,379.0,209.7,138.63
2018,10,4,15,45,661.0,80.0,3.3,21.2,332.5,162.98,100.1
2018,10,4,16,0,630.0,74.0,3.2,20.6,286.0,118.93,66.88
2018,10,4,16,15,585.5,67.0,3.1,20.15,239.0,76.26,41.11
2018,10,4,16,30,541.0,60.0,3.0,19.7,192.0,41.33,30.56
2018,10,4,16,45,465.5,51.5,2.9,19.25,146.0,37.06,26.64
2018,10,4,17,0,390.0,43.0,2.8,18.8,100.0,32.59,22.29
2018,10,4,17,15,263.0,31.0,2.65,18.25,62.5,24.41,13.7
2018,10,4,17,30,136.0,19.0,2.5,17.7,25.0,15.05,0.0
2018,10,4,17,45,68.0,9.5,2.35,17.2,12.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.95,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,10,5,6,15,135.5,14.5,1.3,12.8,23.0,51.82,0.0
2018,10,5,6,30,254.0,26.0,1.5,13.5,44.0,124.33,56.59
2018,10,5,6,45,365.5,35.5,1.7,14.25,84.5,192.09,143.62
2018,10,5,7,0,477.0,45.0,1.9,15.0,125.0,264.09,207.35
2018,10,5,7,15,564.0,50.0,1.85,15.45,176.5,328.55,263.4
2018,10,5,7,30,651.0,55.0,1.8,15.9,228.0,396.54,320.62
2018,10,5,7,45,693.5,59.5,1.7,16.4,277.5,448.34,362.95
2018,10,5,8,0,736.0,64.0,1.6,16.9,327.0,501.42,404.49
2018,10,5,8,15,765.5,67.5,1.55,17.4,374.5,546.44,438.46
2018,10,5,8,30,795.0,71.0,1.5,17.9,422.0,591.12,470.97
2018,10,5,8,45,816.0,73.0,1.5,18.4,465.5,627.81,496.89
2018,10,5,9,0,837.0,75.0,1.5,18.9,509.0,659.47,517.95
2018,10,5,9,15,850.0,78.0,1.5,19.55,547.5,688.6,535.99
2018,10,5,9,30,863.0,81.0,1.5,20.2,586.0,715.47,552.18
2018,10,5,9,45,775.0,116.0,1.5,20.85,589.0,703.79,541.17
2018,10,5,10,0,687.0,151.0,1.5,21.5,592.0,684.61,524.66
2018,10,5,10,15,773.5,126.5,1.5,22.15,641.5,725.61,552.14
2018,10,5,10,30,860.0,102.0,1.5,22.8,691.0,764.25,576.2
2018,10,5,10,45,880.5,96.5,1.5,23.5,714.0,773.72,580.03
2018,10,5,11,0,901.0,91.0,1.5,24.2,737.0,780.19,582.22
2018,10,5,11,15,901.5,92.5,1.55,24.55,747.0,775.67,578.39
2018,10,5,11,30,902.0,94.0,1.6,24.9,757.0,768.04,572.69
2018,10,5,11,45,890.0,99.5,1.6,25.3,756.0,752.24,561.01
2018,10,5,12,0,878.0,105.0,1.6,25.7,755.0,733.7,547.65
2018,10,5,12,15,756.5,153.5,1.65,25.7,710.5,679.53,509.32
2018,10,5,12,30,635.0,202.0,1.7,25.7,666.0,625.7,469.74
2018,10,5,12,45,623.5,200.5,1.75,25.75,649.5,597.87,450.06
2018,10,5,13,0,612.0,199.0,1.8,25.8,633.0,568.88,429.02
2018,10,5,13,15,739.0,146.5,2.0,25.85,655.5,571.71,432.78
2018,10,5,13,30,866.0,94.0,2.2,25.9,678.0,568.0,430.52
2018,10,5,13,45,850.0,94.5,2.35,25.95,648.0,527.39,399.3
2018,10,5,14,0,834.0,95.0,2.5,26.0,618.0,483.48,365.03
2018,10,5,14,15,831.5,90.0,2.6,25.75,586.5,441.87,331.71
2018,10,5,14,30,829.0,85.0,2.7,25.5,555.0,398.84,296.17
2018,10,5,14,45,810.0,82.5,2.75,25.25,514.5,351.13,256.16
2018,10,5,15,0,791.0,80.0,2.8,25.0,474.0,303.84,215.65
2018,10,5,15,15,766.0,77.0,2.8,25.0,429.0,255.29,173.7
2018,10,5,15,30,741.0,74.0,2.8,25.0,384.0,208.24,133.37
2018,10,5,15,45,704.0,70.0,2.9,24.3,335.5,160.31,94.79
2018,10,5,16,0,667.0,66.0,3.0,23.6,287.0,112.47,59.73
2018,10,5,16,15,617.5,60.5,2.85,23.0,238.5,69.15,35.14
2018,10,5,16,30,568.0,55.0,2.7,22.4,190.0,37.43,26.81
2018,10,5,16,45,485.5,48.0,2.6,21.75,143.5,34.27,23.9
2018,10,5,17,0,403.0,41.0,2.5,21.1,97.0,31.05,20.67
2018,10,5,17,15,272.0,29.5,2.45,20.45,60.5,23.27,12.15
2018,10,5,17,30,141.0,18.0,2.4,19.8,24.0,17.69,0.0
2018,10,5,17,45,70.5,9.0,2.4,19.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,5,45,8.5,1.5,1.2,13.4,1.0,0.0,0.0
2018,10,6,6,0,17.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,10,6,6,15,102.0,12.0,1.4,14.1,17.5,39.78,0.0
2018,10,6,6,30,187.0,21.0,1.6,14.8,33.0,96.63,36.53
2018,10,6,6,45,356.5,30.5,1.85,15.45,80.0,182.04,134.62
2018,10,6,7,0,526.0,40.0,2.1,16.1,127.0,276.7,215.85
2018,10,6,7,15,392.0,53.5,2.2,16.85,131.0,253.32,202.54
2018,10,6,7,30,258.0,67.0,2.3,17.6,135.0,214.53,173.48
2018,10,6,7,45,467.5,68.0,2.35,18.35,222.0,338.62,275.62
2018,10,6,8,0,677.0,69.0,2.4,19.1,309.0,473.23,382.32
2018,10,6,8,15,747.0,66.0,2.55,19.8,365.0,530.85,426.75
2018,10,6,8,30,817.0,63.0,2.7,20.5,421.0,589.04,470.9
2018,10,6,8,45,779.5,79.0,2.85,21.15,449.0,607.65,483.12
2018,10,6,9,0,742.0,95.0,3.0,21.8,477.0,617.79,488.92
2018,10,6,9,15,814.0,84.5,3.1,22.25,533.0,670.9,527.17
2018,10,6,9,30,886.0,74.0,3.2,22.7,589.0,720.69,561.25
2018,10,6,9,45,893.5,78.0,3.3,23.1,622.5,742.48,574.96
2018,10,6,10,0,901.0,82.0,3.4,23.5,656.0,761.4,586.79
2018,10,6,10,15,910.0,82.5,3.45,23.8,682.5,774.67,594.67
2018,10,6,10,30,919.0,83.0,3.5,24.1,709.0,784.93,600.54
2018,10,6,10,45,925.5,84.0,3.55,24.4,729.0,790.7,603.37
2018,10,6,11,0,932.0,85.0,3.6,24.7,749.0,793.24,604.09
2018,10,6,11,15,936.0,85.0,3.6,24.85,760.5,789.6,600.75
2018,10,6,11,30,940.0,85.0,3.6,25.0,772.0,782.71,595.31
2018,10,6,11,45,941.0,85.0,3.65,25.2,775.0,770.39,586.3
2018,10,6,12,0,942.0,85.0,3.7,25.4,778.0,754.92,575.21
2018,10,6,12,15,940.5,85.0,3.8,25.45,772.5,734.64,561.31
2018,10,6,12,30,939.0,85.0,3.9,25.5,767.0,711.44,545.37
2018,10,6,12,45,936.0,85.0,4.0,25.6,754.5,684.48,525.24
2018,10,6,13,0,933.0,85.0,4.1,25.7,742.0,654.9,502.77
2018,10,6,13,15,926.5,83.5,4.15,25.7,720.0,619.39,475.6
2018,10,6,13,30,920.0,82.0,4.2,25.7,698.0,581.82,446.33
2018,10,6,13,45,911.5,81.0,4.25,25.65,669.5,541.81,414.62
2018,10,6,14,0,903.0,80.0,4.3,25.6,641.0,500.26,380.93
2018,10,6,14,15,891.5,77.5,4.35,25.5,605.5,454.69,343.43
2018,10,6,14,30,880.0,75.0,4.4,25.4,570.0,408.26,304.31
2018,10,6,14,45,863.5,73.0,4.4,25.3,529.0,359.94,262.8
2018,10,6,15,0,847.0,71.0,4.4,25.2,488.0,311.66,220.59
2018,10,6,15,15,823.5,68.5,4.4,25.2,442.5,257.76,173.83
2018,10,6,15,30,800.0,66.0,4.4,25.2,397.0,208.75,131.45
2018,10,6,15,45,766.0,62.0,4.4,24.75,347.0,158.44,90.65
2018,10,6,16,0,732.0,58.0,4.4,24.3,297.0,111.01,56.38
2018,10,6,16,15,678.0,54.5,4.1,23.8,246.5,66.37,32.68
2018,10,6,16,30,624.0,51.0,3.8,23.3,196.0,37.77,26.98
2018,10,6,16,45,536.5,44.0,3.5,22.75,147.0,31.09,21.02
2018,10,6,17,0,449.0,37.0,3.2,22.2,98.0,27.63,17.59
2018,10,6,17,15,305.0,26.5,3.05,21.5,60.0,20.64,9.47
2018,10,6,17,30,161.0,16.0,2.9,20.8,22.0,15.73,0.0
2018,10,6,17,45,80.5,8.0,2.8,20.1,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.55,18.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.35,17.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,15,130.0,12.0,2.9,15.6,20.0,47.1,0.0
2018,10,7,6,30,260.0,24.0,3.2,16.2,40.0,121.05,36.8
2018,10,7,6,45,391.0,32.5,3.5,16.75,83.0,195.66,143.5
2018,10,7,7,0,522.0,41.0,3.8,17.3,126.0,274.55,213.63
2018,10,7,7,15,592.5,47.5,4.05,17.9,176.0,334.51,266.9
2018,10,7,7,30,663.0,54.0,4.3,18.5,226.0,396.69,320.54
2018,10,7,7,45,708.5,59.0,4.55,19.1,277.0,450.7,366.17
2018,10,7,8,0,754.0,64.0,4.8,19.7,328.0,506.16,411.49
2018,10,7,8,15,784.0,67.5,4.85,20.3,376.5,551.74,447.33
2018,10,7,8,30,814.0,71.0,4.9,20.9,425.0,596.95,481.81
2018,10,7,8,45,835.0,73.5,4.95,21.45,469.5,634.45,509.57
2018,10,7,9,0,856.0,76.0,5.0,22.0,514.0,666.88,532.63
2018,10,7,9,15,872.5,78.0,5.0,22.5,554.0,697.47,552.98
2018,10,7,9,30,889.0,80.0,5.0,23.0,594.0,725.89,571.49
2018,10,7,9,45,902.0,80.5,5.0,23.5,627.5,747.71,585.01
2018,10,7,10,0,915.0,81.0,5.0,24.0,661.0,766.84,596.57
2018,10,7,10,15,920.5,83.0,5.0,24.35,686.5,779.14,603.55
2018,10,7,10,30,926.0,85.0,5.0,24.7,712.0,788.3,608.4
2018,10,7,10,45,928.5,87.0,5.0,25.1,730.0,792.01,609.34
2018,10,7,11,0,931.0,89.0,5.0,25.5,748.0,792.47,608.12
2018,10,7,11,15,929.0,91.5,5.0,25.7,757.5,786.85,603.21
2018,10,7,11,30,927.0,94.0,5.0,25.9,767.0,778.04,596.19
2018,10,7,11,45,919.0,97.0,5.0,26.15,766.5,762.28,584.25
2018,10,7,12,0,911.0,100.0,5.0,26.4,766.0,743.65,570.39
2018,10,7,12,15,910.0,99.5,5.0,26.6,760.5,723.63,555.76
2018,10,7,12,30,909.0,99.0,5.0,26.8,755.0,700.79,538.42
2018,10,7,12,45,905.0,98.0,5.0,26.95,741.0,672.84,516.89
2018,10,7,13,0,901.0,97.0,5.0,27.1,727.0,642.44,493.28
2018,10,7,13,15,891.5,96.5,5.0,27.15,704.5,607.06,465.78
2018,10,7,13,30,882.0,96.0,5.0,27.2,682.0,569.88,436.45
2018,10,7,13,45,869.5,95.5,5.0,27.25,652.5,529.61,404.21
2018,10,7,14,0,857.0,95.0,5.0,27.3,623.0,485.74,368.62
2018,10,7,14,15,837.0,95.0,5.0,27.2,586.5,440.39,331.33
2018,10,7,14,30,817.0,95.0,5.0,27.1,550.0,395.03,293.23
2018,10,7,14,45,789.0,94.0,4.95,27.05,507.0,346.35,251.92
2018,10,7,15,0,761.0,93.0,4.9,27.0,464.0,298.99,211.18
2018,10,7,15,15,733.5,89.0,4.9,27.0,418.5,247.56,167.26
2018,10,7,15,30,706.0,85.0,4.9,27.0,373.0,200.75,127.61
2018,10,7,15,45,664.0,79.5,4.55,26.6,323.5,152.72,89.68
2018,10,7,16,0,622.0,74.0,4.2,26.2,274.0,108.5,58.7
2018,10,7,16,15,569.5,66.5,3.7,25.4,225.5,66.25,36.28
2018,10,7,16,30,517.0,59.0,3.2,24.6,177.0,41.49,29.98
2018,10,7,16,45,440.0,49.0,2.7,23.85,131.5,35.82,24.9
2018,10,7,17,0,363.0,39.0,2.2,23.1,86.0,29.83,19.26
2018,10,7,17,15,233.5,26.5,2.1,22.3,51.5,20.95,8.82
2018,10,7,17,30,104.0,14.0,2.0,21.5,17.0,13.76,0.0
2018,10,7,17,45,52.0,7.0,1.9,20.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,6,15,136.0,11.5,1.35,15.15,19.5,47.85,0.0
2018,10,8,6,30,272.0,23.0,1.5,16.1,39.0,122.23,24.81
2018,10,8,6,45,407.0,30.5,1.65,17.1,81.5,197.89,143.22
2018,10,8,7,0,542.0,38.0,1.8,18.1,124.0,274.15,210.71
2018,10,8,7,15,611.0,43.0,2.0,18.75,173.0,332.89,262.37
2018,10,8,7,30,680.0,48.0,2.2,19.4,222.0,395.75,315.67
2018,10,8,7,45,722.0,52.0,2.45,20.05,271.5,447.1,358.44
2018,10,8,8,0,764.0,56.0,2.7,20.7,321.0,499.67,400.67
2018,10,8,8,15,793.0,58.5,2.75,21.3,368.5,543.63,434.53
2018,10,8,8,30,822.0,61.0,2.8,21.9,416.0,583.64,464.46
2018,10,8,8,45,841.5,63.5,2.9,22.45,459.5,620.33,491.18
2018,10,8,9,0,861.0,66.0,3.0,23.0,503.0,655.47,515.52
2018,10,8,9,15,875.5,67.5,3.0,23.6,541.5,684.21,533.75
2018,10,8,9,30,890.0,69.0,3.0,24.2,580.0,710.7,550.16
2018,10,8,9,45,900.0,70.5,3.0,24.75,612.5,731.46,562.46
2018,10,8,10,0,910.0,72.0,3.0,25.3,645.0,749.46,572.78
2018,10,8,10,15,917.0,73.0,3.05,25.75,670.5,761.76,579.6
2018,10,8,10,30,924.0,74.0,3.1,26.2,696.0,770.98,584.39
2018,10,8,10,45,928.5,75.0,3.15,26.65,714.5,775.18,585.8
2018,10,8,11,0,933.0,76.0,3.2,27.1,733.0,776.15,585.11
2018,10,8,11,15,935.5,76.5,3.2,27.35,743.5,771.86,581.16
2018,10,8,11,30,938.0,77.0,3.2,27.6,754.0,764.34,575.12
2018,10,8,11,45,938.5,77.0,3.2,27.9,756.5,751.65,565.54
2018,10,8,12,0,939.0,77.0,3.2,28.2,759.0,735.85,553.94
2018,10,8,12,15,937.0,77.5,3.2,28.3,754.0,715.79,539.92
2018,10,8,12,30,935.0,78.0,3.2,28.4,749.0,692.84,523.74
2018,10,8,12,45,931.0,77.5,3.2,28.55,735.0,664.88,502.7
2018,10,8,13,0,927.0,77.0,3.2,28.7,721.0,634.39,479.54
2018,10,8,13,15,921.0,76.5,3.15,28.7,700.0,600.38,453.55
2018,10,8,13,30,915.0,76.0,3.1,28.7,679.0,564.29,425.52
2018,10,8,13,45,906.0,74.5,3.05,28.7,650.5,523.84,393.72
2018,10,8,14,0,897.0,73.0,3.0,28.7,622.0,481.91,360.06
2018,10,8,14,15,884.5,71.5,2.95,28.55,587.0,437.24,323.75
2018,10,8,14,30,872.0,70.0,2.9,28.4,552.0,391.8,285.93
2018,10,8,14,45,854.5,68.5,2.85,28.25,511.5,344.17,245.65
2018,10,8,15,0,837.0,67.0,2.8,28.1,471.0,296.67,204.81
