Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,15,912.0,70.0,3.1,25.3,562.5,466.55,352.99
2018,11,7,13,30,904.0,69.0,3.1,25.3,541.0,430.78,322.82
2018,11,7,13,45,892.0,68.0,3.1,25.3,512.5,391.88,289.61
2018,11,7,14,0,880.0,67.0,3.1,25.3,484.0,351.83,254.81
2018,11,7,14,15,863.0,64.5,3.1,25.1,449.0,308.02,216.82
2018,11,7,14,30,846.0,62.0,3.1,24.9,414.0,263.93,178.27
2018,11,7,14,45,822.0,60.0,3.1,24.75,374.5,215.71,136.92
2018,11,7,15,0,798.0,58.0,3.1,24.6,335.0,171.36,99.94
2018,11,7,15,15,762.0,54.5,3.1,24.6,291.0,125.52,65.3
2018,11,7,15,30,726.0,51.0,3.1,24.6,247.0,82.25,38.44
2018,11,7,15,45,671.5,46.5,2.4,23.25,201.5,40.77,23.22
2018,11,7,16,0,617.0,42.0,1.7,21.9,156.0,32.08,21.99
2018,11,7,16,15,525.0,35.5,1.6,20.6,113.0,28.33,18.45
2018,11,7,16,30,433.0,29.0,1.5,19.3,70.0,22.47,12.14
2018,11,7,16,45,269.0,19.0,1.4,18.05,40.0,15.35,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,8.85,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,8,6,45,80.0,11.5,1.65,8.9,16.0,31.45,0.0
2018,11,8,7,0,160.0,23.0,1.7,9.1,32.0,82.09,0.0
2018,11,8,7,15,277.5,38.0,1.95,9.95,71.0,150.88,108.16
2018,11,8,7,30,395.0,53.0,2.2,10.8,110.0,217.99,169.43
2018,11,8,7,45,476.5,62.0,2.45,11.6,155.5,275.0,219.76
2018,11,8,8,0,558.0,71.0,2.7,12.4,201.0,335.91,272.25
2018,11,8,8,15,613.5,77.5,2.8,13.15,247.0,385.56,314.46
2018,11,8,8,30,669.0,84.0,2.9,13.9,293.0,436.55,356.47
2018,11,8,8,45,710.5,87.5,2.95,14.65,336.5,477.89,389.61
2018,11,8,9,0,752.0,91.0,3.0,15.4,380.0,518.94,421.57
2018,11,8,9,15,785.0,92.5,3.1,16.2,420.0,552.35,446.84
2018,11,8,9,30,818.0,94.0,3.2,17.0,460.0,582.73,469.24
2018,11,8,9,45,846.5,92.5,3.25,17.8,494.0,607.52,486.77
2018,11,8,10,0,875.0,91.0,3.3,18.6,528.0,630.1,502.26
2018,11,8,10,15,885.0,93.0,3.35,19.15,553.5,642.73,510.3
2018,11,8,10,30,895.0,95.0,3.4,19.7,579.0,652.45,516.06
2018,11,8,10,45,900.5,97.0,3.4,20.25,596.5,656.43,517.23
2018,11,8,11,0,906.0,99.0,3.4,20.8,614.0,657.33,516.05
2018,11,8,11,15,909.0,99.5,3.4,21.1,623.5,652.09,510.79
2018,11,8,11,30,912.0,100.0,3.4,21.4,633.0,643.78,503.19
2018,11,8,11,45,912.0,100.5,3.4,21.75,634.5,630.71,491.85
2018,11,8,12,0,912.0,101.0,3.4,22.1,636.0,614.71,478.21
2018,11,8,12,15,915.5,98.5,3.35,22.3,631.0,594.77,461.64
2018,11,8,12,30,919.0,96.0,3.3,22.5,626.0,571.96,442.64
2018,11,8,12,45,922.0,92.0,3.25,22.65,613.0,544.61,420.0
2018,11,8,13,0,925.0,88.0,3.2,22.8,600.0,515.81,395.76
2018,11,8,13,15,914.5,87.5,3.1,22.9,577.5,479.45,365.3
2018,11,8,13,30,904.0,87.0,3.0,23.0,555.0,442.68,333.91
2018,11,8,13,45,888.0,86.0,2.9,23.1,525.0,401.98,298.98
2018,11,8,14,0,872.0,85.0,2.8,23.2,495.0,360.49,262.83
2018,11,8,14,15,850.0,83.0,2.65,23.1,458.5,315.81,224.02
2018,11,8,14,30,828.0,81.0,2.5,23.0,422.0,271.35,185.21
2018,11,8,14,45,796.0,78.0,2.35,22.9,380.0,224.49,145.28
2018,11,8,15,0,764.0,75.0,2.2,22.8,338.0,179.36,108.2
2018,11,8,15,15,722.5,70.5,2.2,22.8,293.0,130.47,71.54
2018,11,8,15,30,681.0,66.0,2.2,22.8,248.0,87.82,45.36
2018,11,8,15,45,613.0,60.0,1.55,21.3,200.5,47.15,35.29
2018,11,8,16,0,545.0,54.0,0.9,19.8,153.0,40.34,29.33
2018,11,8,16,15,378.0,45.0,0.95,19.0,104.0,35.13,24.33
2018,11,8,16,30,211.0,36.0,1.0,18.2,55.0,28.2,16.43
2018,11,8,16,45,115.5,20.5,1.0,17.45,30.0,16.3,0.0
2018,11,8,17,0,20.0,5.0,1.0,16.7,5.0,4.91,0.0
2018,11,8,17,15,10.0,2.5,1.0,16.4,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,6,45,55.0,10.0,1.35,8.85,13.0,23.5,0.0
2018,11,9,7,0,110.0,20.0,1.3,9.1,26.0,62.76,0.0
2018,11,9,7,15,190.0,34.5,1.25,10.2,56.5,117.04,82.1
2018,11,9,7,30,270.0,49.0,1.2,11.3,87.0,167.88,129.45
2018,11,9,7,45,389.0,58.5,1.15,12.35,135.5,233.75,185.22
2018,11,9,8,0,508.0,68.0,1.1,13.4,184.0,308.97,247.39
2018,11,9,8,15,619.5,70.0,1.05,14.2,241.0,377.79,303.18
2018,11,9,8,30,731.0,72.0,1.0,15.0,298.0,451.07,360.6
2018,11,9,8,45,764.0,76.0,0.9,15.75,341.0,489.85,389.63
2018,11,9,9,0,797.0,80.0,0.8,16.5,384.0,526.06,415.73
2018,11,9,9,15,799.0,88.5,0.8,17.45,418.0,550.74,432.57
2018,11,9,9,30,801.0,97.0,0.8,18.4,452.0,574.65,448.25
2018,11,9,9,45,791.0,107.5,0.75,19.3,478.5,589.17,456.17
2018,11,9,10,0,781.0,118.0,0.7,20.2,505.0,600.63,461.63
2018,11,9,10,15,793.5,120.5,0.75,20.75,530.0,614.26,470.38
2018,11,9,10,30,806.0,123.0,0.8,21.3,555.0,625.3,477.09
2018,11,9,10,45,813.5,125.0,0.8,21.85,572.5,630.06,478.75
2018,11,9,11,0,821.0,127.0,0.8,22.4,590.0,632.02,478.41
2018,11,9,11,15,824.0,128.0,0.85,22.7,599.5,627.42,474.4
2018,11,9,11,30,827.0,129.0,0.9,23.0,609.0,620.01,468.37
2018,11,9,11,45,826.5,129.5,0.9,23.25,610.0,607.32,458.13
2018,11,9,12,0,826.0,130.0,0.9,23.5,611.0,591.99,445.92
2018,11,9,12,15,819.0,131.0,0.95,23.7,604.0,571.1,430.07
2018,11,9,12,30,812.0,132.0,1.0,23.9,597.0,548.0,412.35
2018,11,9,12,45,799.5,132.5,1.05,24.05,581.0,519.67,390.58
2018,11,9,13,0,787.0,133.0,1.1,24.2,565.0,489.76,367.2
2018,11,9,13,15,774.5,131.0,1.15,24.2,543.0,456.1,340.77
2018,11,9,13,30,762.0,129.0,1.2,24.2,521.0,421.32,312.84
2018,11,9,13,45,743.0,126.5,1.25,24.2,491.5,382.81,281.55
2018,11,9,14,0,724.0,124.0,1.3,24.2,462.0,344.11,249.45
2018,11,9,14,15,699.0,120.0,1.3,24.0,426.5,302.38,214.78
2018,11,9,14,30,674.0,116.0,1.3,23.8,391.0,261.49,180.52
2018,11,9,14,45,638.5,110.5,1.3,23.55,350.5,218.28,145.16
2018,11,9,15,0,603.0,105.0,1.3,23.3,310.0,177.44,112.77
2018,11,9,15,15,557.5,96.5,1.3,23.3,266.5,135.43,82.13
2018,11,9,15,30,512.0,88.0,1.3,23.3,223.0,95.63,57.29
2018,11,9,15,45,444.0,77.5,1.15,21.25,178.5,59.09,45.55
2018,11,9,16,0,376.0,67.0,1.0,19.2,134.0,50.62,38.21
2018,11,9,16,15,274.0,52.0,1.05,18.35,93.0,40.1,28.55
2018,11,9,16,30,172.0,37.0,1.1,17.5,52.0,29.15,16.82
2018,11,9,16,45,91.5,20.5,1.2,16.65,28.0,17.16,0.0
2018,11,9,17,0,11.0,4.0,1.3,15.8,4.0,3.93,0.0
2018,11,9,17,15,5.5,2.0,1.3,15.45,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,0.8,9.95,9.0,14.49,0.0
2018,11,10,7,0,58.0,15.0,0.8,9.9,18.0,36.61,0.0
2018,11,10,7,15,121.5,32.0,0.75,10.2,46.5,84.8,57.46
2018,11,10,7,30,185.0,49.0,0.7,10.5,75.0,130.49,100.1
2018,11,10,7,45,243.5,63.0,0.65,10.8,110.0,180.42,143.41
2018,11,10,8,0,302.0,77.0,0.6,11.1,145.0,227.82,183.95
2018,11,10,8,15,351.5,95.0,0.7,11.7,190.0,278.54,226.38
2018,11,10,8,30,401.0,113.0,0.8,12.3,235.0,330.92,269.08
2018,11,10,8,45,438.5,126.0,0.9,12.9,277.0,372.91,302.61
2018,11,10,9,0,476.0,139.0,1.0,13.5,319.0,415.23,335.66
2018,11,10,9,15,504.5,148.5,1.05,14.2,355.5,448.76,360.86
2018,11,10,9,30,533.0,158.0,1.1,14.9,392.0,481.58,384.99
2018,11,10,9,45,556.0,163.5,1.1,15.65,423.0,505.95,401.95
2018,11,10,10,0,579.0,169.0,1.1,16.4,454.0,528.94,417.56
2018,11,10,10,15,597.0,173.0,1.1,17.15,479.0,545.74,428.29
2018,11,10,10,30,615.0,177.0,1.1,17.9,504.0,560.64,437.45
2018,11,10,10,45,629.5,178.0,1.1,18.6,522.0,568.28,441.3
2018,11,10,11,0,644.0,179.0,1.1,19.3,540.0,575.39,444.67
2018,11,10,11,15,648.0,179.5,1.05,19.65,548.0,571.79,440.42
2018,11,10,11,30,652.0,180.0,1.0,20.0,556.0,565.91,434.56
2018,11,10,11,45,655.5,179.5,1.0,20.35,558.0,556.51,426.49
2018,11,10,12,0,659.0,179.0,1.0,20.7,560.0,544.89,416.73
2018,11,10,12,15,629.0,186.5,1.1,20.8,547.5,519.7,397.84
2018,11,10,12,30,599.0,194.0,1.2,20.9,535.0,495.08,379.14
2018,11,10,12,45,555.0,202.5,1.35,21.0,512.5,464.13,355.66
2018,11,10,13,0,511.0,211.0,1.5,21.1,490.0,433.78,332.28
2018,11,10,13,15,497.0,206.5,1.55,21.05,469.0,405.22,309.77
2018,11,10,13,30,483.0,202.0,1.6,21.0,448.0,376.34,286.59
2018,11,10,13,45,463.0,195.0,1.65,20.9,420.5,342.91,259.7
2018,11,10,14,0,443.0,188.0,1.7,20.8,393.0,310.0,232.86
2018,11,10,14,15,420.5,177.0,1.55,20.5,360.0,273.56,202.98
2018,11,10,14,30,398.0,166.0,1.4,20.2,327.0,240.22,175.51
2018,11,10,14,45,367.5,152.0,1.25,19.85,289.5,202.4,145.07
2018,11,10,15,0,337.0,138.0,1.1,19.5,252.0,166.81,117.12
2018,11,10,15,15,301.0,121.5,1.1,19.5,213.0,131.1,90.49
2018,11,10,15,30,265.0,105.0,1.1,19.5,174.0,98.57,68.38
2018,11,10,15,45,221.5,85.5,1.05,17.85,135.5,67.19,53.2
2018,11,10,16,0,178.0,66.0,1.0,16.2,97.0,52.63,40.4
2018,11,10,16,15,128.5,45.5,1.05,15.6,64.5,37.12,26.27
2018,11,10,16,30,79.0,25.0,1.1,15.0,32.0,20.99,10.36
2018,11,10,16,45,43.0,13.5,1.15,14.45,17.0,13.27,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.9,2.0,1.97,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.55,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,11,6,45,42.5,8.5,1.25,5.9,10.5,18.66,0.0
2018,11,11,7,0,85.0,17.0,1.2,6.0,21.0,50.18,0.0
2018,11,11,7,15,180.5,34.5,1.35,7.05,55.0,113.31,77.25
2018,11,11,7,30,276.0,52.0,1.5,8.1,89.0,172.05,133.46
2018,11,11,7,45,355.5,65.0,1.65,9.15,131.5,225.77,180.72
2018,11,11,8,0,435.0,78.0,1.8,10.2,174.0,284.28,230.99
2018,11,11,8,15,496.5,87.0,1.9,11.05,219.0,334.03,273.27
2018,11,11,8,30,558.0,96.0,2.0,11.9,264.0,387.38,317.29
2018,11,11,8,45,610.0,101.0,2.1,12.7,308.5,432.66,353.82
2018,11,11,9,0,662.0,106.0,2.2,13.5,353.0,478.3,389.69
2018,11,11,9,15,683.5,112.5,2.15,14.45,389.5,508.71,412.02
2018,11,11,9,30,705.0,119.0,2.1,15.4,426.0,537.57,432.51
2018,11,11,9,45,717.5,124.0,2.05,16.35,455.5,557.87,445.92
2018,11,11,10,0,730.0,129.0,2.0,17.3,485.0,575.98,457.31
2018,11,11,10,15,746.0,131.5,1.9,18.05,510.5,591.25,466.45
2018,11,11,10,30,762.0,134.0,1.8,18.8,536.0,604.1,473.52
2018,11,11,10,45,773.5,134.5,1.75,19.5,554.0,609.63,475.42
2018,11,11,11,0,785.0,135.0,1.7,20.2,572.0,612.48,475.31
2018,11,11,11,15,781.0,136.0,1.65,20.65,577.0,603.98,467.26
2018,11,11,11,30,777.0,137.0,1.6,21.1,582.0,592.93,457.38
2018,11,11,11,45,777.0,138.0,1.55,21.55,584.0,581.69,447.3
2018,11,11,12,0,777.0,139.0,1.5,22.0,586.0,567.94,435.27
2018,11,11,12,15,781.5,136.0,1.5,22.2,581.5,550.22,420.97
2018,11,11,12,30,786.0,133.0,1.5,22.4,577.0,529.99,404.59
2018,11,11,12,45,792.0,130.0,1.55,22.65,568.0,508.02,386.72
2018,11,11,13,0,798.0,127.0,1.6,22.9,559.0,483.56,366.52
2018,11,11,13,15,775.0,124.0,1.6,22.9,530.5,444.42,335.29
2018,11,11,13,30,752.0,121.0,1.6,22.9,502.0,404.84,303.21
2018,11,11,13,45,747.5,117.5,1.65,22.95,478.5,371.16,274.72
2018,11,11,14,0,743.0,114.0,1.7,23.0,455.0,336.19,244.54
2018,11,11,14,15,722.5,110.0,1.65,22.8,421.5,295.25,209.71
2018,11,11,14,30,702.0,106.0,1.6,22.6,388.0,254.68,175.03
2018,11,11,14,45,671.5,100.0,1.5,22.4,348.0,211.04,138.67
2018,11,11,15,0,641.0,94.0,1.4,22.2,308.0,169.2,105.1
2018,11,11,15,15,596.5,87.0,1.4,22.2,265.0,127.19,74.69
2018,11,11,15,30,552.0,80.0,1.4,22.2,222.0,88.91,51.99
2018,11,11,15,45,489.0,69.5,1.2,20.2,177.5,52.24,39.8
2018,11,11,16,0,426.0,59.0,1.0,18.2,133.0,46.02,34.33
2018,11,11,16,15,330.5,45.5,1.1,17.6,92.5,34.93,24.11
2018,11,11,16,30,235.0,32.0,1.2,17.0,52.0,25.09,12.86
2018,11,11,16,45,130.0,18.0,1.25,16.35,28.0,17.69,0.0
2018,11,11,17,0,25.0,4.0,1.3,15.7,4.0,3.93,0.0
2018,11,11,17,15,12.5,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,12,6,45,30.0,8.0,1.5,7.4,9.5,7.86,0.0
2018,11,12,7,0,60.0,16.0,1.5,7.6,19.0,32.29,0.0
2018,11,12,7,15,142.5,31.0,1.65,8.6,47.5,96.21,62.95
2018,11,12,7,30,225.0,46.0,1.8,9.6,76.0,145.85,111.82
2018,11,12,7,45,299.5,60.0,1.9,10.6,115.5,196.9,156.58
2018,11,12,8,0,374.0,74.0,2.0,11.6,155.0,252.43,204.22
2018,11,12,8,15,463.5,84.0,2.1,12.4,207.0,313.87,255.89
2018,11,12,8,30,553.0,94.0,2.2,13.2,259.0,380.7,310.68
2018,11,12,8,45,588.0,102.0,2.25,14.0,299.5,420.15,342.37
2018,11,12,9,0,623.0,110.0,2.3,14.8,340.0,459.3,372.98
2018,11,12,9,15,647.0,116.0,2.25,15.65,376.0,489.74,395.64
2018,11,12,9,30,671.0,122.0,2.2,16.5,412.0,518.81,416.6
2018,11,12,9,45,686.0,127.5,2.2,17.35,442.0,540.59,431.6
2018,11,12,10,0,701.0,133.0,2.2,18.2,472.0,560.33,444.7
2018,11,12,10,15,716.5,135.5,2.1,18.95,497.0,575.06,453.59
2018,11,12,10,30,732.0,138.0,2.0,19.7,522.0,587.46,460.5
2018,11,12,10,45,743.0,139.5,1.95,20.4,540.0,593.68,463.01
2018,11,12,11,0,754.0,141.0,1.9,21.1,558.0,597.32,463.53
2018,11,12,11,15,760.5,141.5,1.8,21.7,568.0,594.66,459.29
2018,11,12,11,30,767.0,142.0,1.7,22.3,578.0,589.35,453.07
2018,11,12,11,45,770.0,142.0,1.6,22.9,580.5,578.92,443.06
2018,11,12,12,0,773.0,142.0,1.5,23.5,583.0,565.95,431.13
2018,11,12,12,15,762.5,143.5,1.4,23.75,575.0,544.83,413.73
2018,11,12,12,30,752.0,145.0,1.3,24.0,567.0,521.83,394.83
2018,11,12,12,45,734.5,146.5,1.15,24.25,550.5,493.78,371.8
2018,11,12,13,0,717.0,148.0,1.0,24.5,534.0,464.59,347.72
2018,11,12,13,15,707.5,144.5,0.9,24.5,513.0,433.11,322.26
2018,11,12,13,30,698.0,141.0,0.8,24.5,492.0,400.52,295.52
2018,11,12,13,45,685.0,135.5,0.7,24.5,464.5,363.88,265.38
2018,11,12,14,0,672.0,130.0,0.6,24.5,437.0,326.76,234.44
2018,11,12,14,15,649.5,124.5,0.55,24.2,403.0,286.8,201.65
2018,11,12,14,30,627.0,119.0,0.5,23.9,369.0,247.57,169.28
2018,11,12,14,45,596.5,112.0,0.45,23.65,330.5,206.45,136.04
2018,11,12,15,0,566.0,105.0,0.4,23.4,292.0,167.3,105.51
2018,11,12,15,15,521.0,96.0,0.4,23.4,250.0,125.72,75.97
2018,11,12,15,30,476.0,87.0,0.4,23.4,208.0,88.86,54.14
2018,11,12,15,45,413.0,74.5,0.55,21.75,165.0,55.12,41.96
2018,11,12,16,0,350.0,62.0,0.7,20.1,122.0,46.9,34.77
2018,11,12,16,15,263.5,47.0,0.75,19.45,84.0,36.26,24.95
2018,11,12,16,30,177.0,32.0,0.8,18.8,46.0,25.16,12.25
2018,11,12,16,45,97.5,17.5,0.8,18.15,24.5,17.2,0.0
2018,11,12,17,0,18.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,9.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.5,1.2,9.85,5.5,5.41,0.0
2018,11,13,7,0,10.0,11.0,1.2,9.9,11.0,13.54,0.0
2018,11,13,7,15,15.0,23.0,1.15,10.35,24.5,28.7,14.7
2018,11,13,7,30,20.0,35.0,1.1,10.8,38.0,43.51,30.29
2018,11,13,7,45,10.0,49.5,1.05,11.25,51.0,53.22,39.48
2018,11,13,8,0,0.0,64.0,1.0,11.7,64.0,63.94,49.08
2018,11,13,8,15,4.5,83.5,1.1,12.25,85.0,85.95,67.9
2018,11,13,8,30,9.0,103.0,1.2,12.8,106.0,108.01,86.48
2018,11,13,8,45,59.0,124.5,1.35,13.4,146.0,159.56,129.67
2018,11,13,9,0,109.0,146.0,1.5,14.0,186.0,214.45,174.8
2018,11,13,9,15,86.0,160.0,1.5,14.6,193.5,212.2,172.02
2018,11,13,9,30,63.0,174.0,1.5,15.2,201.0,214.19,172.69
2018,11,13,9,45,82.0,186.0,1.45,15.8,223.5,237.06,190.63
2018,11,13,10,0,101.0,198.0,1.4,16.4,246.0,260.07,208.33
2018,11,13,10,15,68.5,186.0,1.4,17.2,219.5,227.53,181.11
2018,11,13,10,30,36.0,174.0,1.4,18.0,193.0,195.08,154.14
2018,11,13,10,45,63.5,200.0,1.45,18.75,234.5,236.98,187.19
2018,11,13,11,0,91.0,226.0,1.5,19.5,276.0,278.23,218.83
2018,11,13,11,15,105.5,237.5,1.5,19.75,296.5,296.34,232.36
2018,11,13,11,30,120.0,249.0,1.5,20.0,317.0,316.36,247.32
2018,11,13,11,45,189.0,248.5,1.55,20.25,355.5,350.86,274.0
2018,11,13,12,0,258.0,248.0,1.6,20.5,394.0,384.55,299.44
2018,11,13,12,15,241.0,240.0,1.4,20.3,375.5,360.56,280.32
2018,11,13,12,30,224.0,232.0,1.2,20.1,357.0,335.94,260.99
2018,11,13,12,45,135.0,220.5,1.0,19.9,295.5,275.44,213.95
2018,11,13,13,0,46.0,209.0,0.8,19.7,234.0,219.64,170.62
2018,11,13,13,15,82.0,210.5,0.7,19.5,252.5,233.23,181.28
2018,11,13,13,30,118.0,212.0,0.6,19.3,271.0,243.0,188.2
2018,11,13,13,45,68.5,188.5,0.55,19.1,222.5,200.1,155.13
2018,11,13,14,0,19.0,165.0,0.5,18.9,174.0,161.86,126.07
2018,11,13,14,15,121.0,152.5,0.5,18.6,201.0,172.07,131.76
2018,11,13,14,30,223.0,140.0,0.5,18.3,228.0,174.74,129.9
2018,11,13,14,45,203.5,134.5,0.55,18.0,208.5,154.46,113.61
2018,11,13,15,0,184.0,129.0,0.6,17.7,189.0,138.42,101.32
2018,11,13,15,15,133.5,113.0,0.6,17.7,153.5,109.65,80.47
2018,11,13,15,30,83.0,97.0,0.6,17.7,118.0,85.57,63.73
2018,11,13,15,45,68.0,79.0,0.7,16.95,94.0,65.58,51.92
2018,11,13,16,0,53.0,61.0,0.8,16.2,70.0,53.92,41.38
2018,11,13,16,15,36.0,44.0,0.85,15.85,49.0,39.5,28.03
2018,11,13,16,30,19.0,27.0,0.9,15.5,28.0,24.83,11.62
2018,11,13,16,45,16.0,15.0,0.95,15.15,15.5,14.74,0.0
2018,11,13,17,0,13.0,3.0,1.0,14.8,3.0,0.0,0.0
2018,11,13,17,15,6.5,1.5,1.0,14.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,6,45,30.5,7.0,1.1,8.2,8.0,0.0,0.0
2018,11,14,7,0,61.0,14.0,1.1,8.2,16.0,30.18,0.0
2018,11,14,7,15,140.5,29.0,1.05,8.95,43.5,90.49,54.09
2018,11,14,7,30,220.0,44.0,1.0,9.7,71.0,140.36,106.24
2018,11,14,7,45,295.0,57.5,0.95,10.45,110.0,190.21,149.96
2018,11,14,8,0,370.0,71.0,0.9,11.2,149.0,244.63,196.36
2018,11,14,8,15,460.5,81.0,1.0,11.9,200.0,305.7,247.38
2018,11,14,8,30,551.0,91.0,1.1,12.6,251.0,372.28,301.57
2018,11,14,8,45,581.0,99.5,1.2,13.3,290.0,409.44,331.45
2018,11,14,9,0,611.0,108.0,1.3,14.0,329.0,446.1,360.24
2018,11,14,9,15,635.0,114.5,1.35,14.85,365.0,476.65,383.18
2018,11,14,9,30,659.0,121.0,1.4,15.7,401.0,505.9,404.5
2018,11,14,9,45,674.0,126.5,1.5,16.5,430.5,527.44,419.83
2018,11,14,10,0,689.0,132.0,1.6,17.3,460.0,546.98,433.35
2018,11,14,10,15,703.0,134.5,1.7,17.95,483.5,560.7,442.59
2018,11,14,10,30,717.0,137.0,1.8,18.6,507.0,572.11,449.97
2018,11,14,10,45,724.0,139.0,1.9,19.3,523.0,576.48,451.9
2018,11,14,11,0,731.0,141.0,2.0,20.0,539.0,578.35,451.89
2018,11,14,11,15,736.5,141.5,2.0,20.4,548.5,575.28,448.25
2018,11,14,11,30,742.0,142.0,2.0,20.8,558.0,569.68,442.67
2018,11,14,11,45,744.0,142.0,2.0,21.2,560.0,559.09,433.31
2018,11,14,12,0,746.0,142.0,2.0,21.6,562.0,546.06,422.06
2018,11,14,12,15,728.0,146.5,2.0,21.85,553.0,524.69,404.6
2018,11,14,12,30,710.0,151.0,2.0,22.1,544.0,501.79,385.86
2018,11,14,12,45,683.0,155.5,2.0,22.3,526.0,473.38,362.89
2018,11,14,13,0,656.0,160.0,2.0,22.5,508.0,444.46,339.29
2018,11,14,13,15,642.0,157.0,1.95,22.5,487.0,413.58,314.04
2018,11,14,13,30,628.0,154.0,1.9,22.5,466.0,382.06,287.88
2018,11,14,13,45,607.5,150.0,1.9,22.5,438.0,345.87,257.95
2018,11,14,14,0,587.0,146.0,1.9,22.5,410.0,310.82,228.51
2018,11,14,14,15,561.5,139.5,1.75,22.2,376.5,272.59,196.59
2018,11,14,14,30,536.0,133.0,1.6,21.9,343.0,235.43,165.54
2018,11,14,14,45,502.0,124.5,1.5,21.55,305.5,196.27,133.78
2018,11,14,15,0,468.0,116.0,1.4,21.2,268.0,159.39,104.99
2018,11,14,15,15,424.5,104.0,1.4,21.2,227.5,121.21,77.55
2018,11,14,15,30,381.0,92.0,1.4,21.2,187.0,86.7,56.37
2018,11,14,15,45,323.0,77.0,1.25,19.1,146.5,57.35,44.34
2018,11,14,16,0,265.0,62.0,1.1,17.0,106.0,47.1,35.32
2018,11,14,16,15,191.5,44.5,1.15,16.35,71.0,34.33,23.5
2018,11,14,16,30,118.0,27.0,1.2,15.7,36.0,21.06,8.38
2018,11,14,16,45,62.5,14.5,1.25,15.05,19.0,14.25,0.0
2018,11,14,17,0,7.0,2.0,1.3,14.4,2.0,0.0,0.0
2018,11,14,17,15,3.5,1.0,1.3,14.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,15,6,45,23.0,6.0,1.3,7.6,6.5,0.0,0.0
2018,11,15,7,0,46.0,12.0,1.3,7.6,13.0,24.03,0.0
2018,11,15,7,15,117.5,29.0,1.25,8.4,41.0,77.21,42.85
2018,11,15,7,30,189.0,46.0,1.2,9.2,69.0,131.74,99.5
2018,11,15,7,45,254.5,63.0,1.2,10.0,107.5,180.6,142.61
2018,11,15,8,0,320.0,80.0,1.2,10.8,146.0,233.31,187.82
2018,11,15,8,15,359.5,90.0,1.3,11.5,180.0,269.96,219.49
2018,11,15,8,30,399.0,100.0,1.4,12.2,214.0,307.99,251.47
2018,11,15,8,45,406.5,109.0,1.55,12.9,240.0,330.1,269.94
2018,11,15,9,0,414.0,118.0,1.7,13.6,266.0,351.32,287.13
2018,11,15,9,15,437.0,128.5,1.7,14.3,299.0,381.43,310.54
2018,11,15,9,30,460.0,139.0,1.7,15.0,332.0,410.85,332.78
2018,11,15,9,45,481.0,151.0,1.65,15.7,366.0,439.79,353.92
2018,11,15,10,0,502.0,163.0,1.6,16.4,400.0,467.43,373.55
2018,11,15,10,15,521.0,170.5,1.65,17.1,427.5,487.71,387.66
2018,11,15,10,30,540.0,178.0,1.7,17.8,455.0,506.31,400.3
2018,11,15,10,45,558.5,183.5,1.7,18.5,478.0,520.7,409.42
2018,11,15,11,0,577.0,189.0,1.7,19.2,501.0,533.06,416.86
2018,11,15,11,15,582.5,190.0,1.7,19.65,509.5,531.25,414.13
2018,11,15,11,30,588.0,191.0,1.7,20.1,518.0,527.4,409.91
2018,11,15,11,45,575.5,190.5,1.7,20.5,511.5,510.11,395.73
2018,11,15,12,0,563.0,190.0,1.7,20.9,505.0,491.34,380.46
2018,11,15,12,15,536.5,190.5,1.65,21.1,488.5,465.02,359.52
2018,11,15,12,30,510.0,191.0,1.6,21.3,472.0,438.15,338.07
2018,11,15,12,45,503.5,192.0,1.6,21.5,463.5,420.84,323.75
2018,11,15,13,0,497.0,193.0,1.6,21.7,455.0,402.43,308.32
2018,11,15,13,15,493.0,188.5,1.6,21.75,440.0,378.95,289.01
2018,11,15,13,30,489.0,184.0,1.6,21.8,425.0,354.52,268.65
2018,11,15,13,45,465.5,176.0,1.65,21.8,395.0,319.41,240.24
2018,11,15,14,0,442.0,168.0,1.7,21.8,365.0,285.08,212.16
2018,11,15,14,15,431.5,160.0,1.55,21.45,340.5,255.15,187.0
2018,11,15,14,30,421.0,152.0,1.4,21.1,316.0,225.33,161.86
2018,11,15,14,45,390.5,140.0,1.25,20.75,280.0,188.68,132.42
2018,11,15,15,0,360.0,128.0,1.1,20.4,244.0,156.75,107.68
2018,11,15,15,15,321.5,113.0,1.1,20.4,205.5,121.67,82.27
2018,11,15,15,30,283.0,98.0,1.1,20.4,167.0,89.88,61.89
2018,11,15,15,45,234.5,79.5,1.05,18.55,129.0,62.56,48.91
2018,11,15,16,0,186.0,61.0,1.0,16.7,91.0,48.9,36.88
2018,11,15,16,15,131.5,41.5,1.1,16.05,59.5,34.01,23.17
2018,11,15,16,30,77.0,22.0,1.2,15.4,28.0,18.55,6.12
2018,11,15,16,45,40.5,11.5,1.25,14.75,14.5,11.3,0.0
2018,11,15,17,0,4.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,13.8,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,6,45,11.5,5.0,1.2,7.15,5.5,0.0,0.0
2018,11,16,7,0,23.0,10.0,1.2,7.2,11.0,15.87,0.0
2018,11,16,7,15,80.5,26.5,1.2,8.0,35.0,61.71,30.76
2018,11,16,7,30,138.0,43.0,1.2,8.8,59.0,104.55,78.02
2018,11,16,7,45,186.5,58.0,1.15,9.6,90.0,142.73,112.24
2018,11,16,8,0,235.0,73.0,1.1,10.4,121.0,183.82,147.96
2018,11,16,8,15,315.0,87.5,1.15,11.1,167.5,246.47,200.64
2018,11,16,8,30,395.0,102.0,1.2,11.8,214.0,306.94,250.48
2018,11,16,8,45,452.5,111.5,1.25,12.55,258.0,353.88,288.42
2018,11,16,9,0,510.0,121.0,1.3,13.3,302.0,402.17,326.52
2018,11,16,9,15,527.0,131.0,1.25,14.05,335.0,430.28,347.48
2018,11,16,9,30,544.0,141.0,1.2,14.8,368.0,457.23,367.0
2018,11,16,9,45,550.5,151.0,1.15,15.6,395.0,476.92,380.32
2018,11,16,10,0,557.0,161.0,1.1,16.4,422.0,494.82,391.92
2018,11,16,10,15,574.5,165.0,1.1,17.1,446.0,510.92,402.51
2018,11,16,10,30,592.0,169.0,1.1,17.8,470.0,525.22,411.55
2018,11,16,10,45,605.5,170.5,1.1,18.5,487.5,532.66,415.4
2018,11,16,11,0,619.0,172.0,1.1,19.2,505.0,538.01,417.65
2018,11,16,11,15,627.5,173.0,1.05,19.65,515.5,537.8,415.79
2018,11,16,11,30,636.0,174.0,1.0,20.1,526.0,536.94,413.36
2018,11,16,11,45,641.5,172.5,1.0,20.6,528.5,528.06,405.36
2018,11,16,12,0,647.0,171.0,1.0,21.1,531.0,516.98,395.69
2018,11,16,12,15,648.0,168.5,0.95,21.35,526.0,500.43,381.97
2018,11,16,12,30,649.0,166.0,0.9,21.6,521.0,481.92,366.65
2018,11,16,12,45,647.5,162.0,0.85,21.9,509.0,458.91,347.76
2018,11,16,13,0,646.0,158.0,0.8,22.2,497.0,434.24,327.36
2018,11,16,13,15,636.5,154.0,0.75,22.3,477.0,404.75,303.35
2018,11,16,13,30,627.0,150.0,0.7,22.4,457.0,374.34,278.26
2018,11,16,13,45,613.0,144.5,0.65,22.5,430.5,340.23,250.06
2018,11,16,14,0,599.0,139.0,0.6,22.6,404.0,304.91,220.58
2018,11,16,14,15,577.0,132.5,0.5,22.45,372.0,267.42,189.45
2018,11,16,14,30,555.0,126.0,0.4,22.3,340.0,230.66,158.93
2018,11,16,14,45,525.0,117.0,0.35,22.1,303.0,191.27,127.3
2018,11,16,15,0,495.0,108.0,0.3,21.9,266.0,153.77,98.37
2018,11,16,15,15,450.0,98.0,0.3,21.9,226.0,116.26,72.31
2018,11,16,15,30,405.0,88.0,0.3,21.9,186.0,82.46,52.8
2018,11,16,15,45,346.0,74.0,0.35,20.55,146.0,55.19,42.15
2018,11,16,16,0,287.0,60.0,0.4,19.2,106.0,45.69,33.71
2018,11,16,16,15,208.0,43.5,0.45,18.65,71.0,33.68,22.55
2018,11,16,16,30,129.0,27.0,0.5,18.1,36.0,21.19,6.9
2018,11,16,16,45,68.0,14.0,0.5,17.6,18.5,13.76,0.0
2018,11,16,17,0,7.0,1.0,0.5,17.1,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.45,16.85,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,45,8.0,5.0,1.1,8.65,5.0,0.0,0.0
2018,11,17,7,0,16.0,10.0,1.1,8.6,10.0,13.98,0.0
2018,11,17,7,15,55.5,23.5,1.05,9.25,29.0,49.37,20.78
2018,11,17,7,30,95.0,37.0,1.0,9.9,48.0,81.57,59.42
2018,11,17,7,45,130.5,52.0,1.0,10.5,74.0,113.81,88.44
2018,11,17,8,0,166.0,67.0,1.0,11.1,100.0,147.97,118.29
2018,11,17,8,15,300.5,81.0,1.05,11.75,158.0,231.68,188.03
2018,11,17,8,30,435.0,95.0,1.1,12.4,216.0,316.08,256.93
2018,11,17,8,45,502.0,101.0,1.1,13.05,261.5,364.57,295.84
2018,11,17,9,0,569.0,107.0,1.1,13.7,307.0,416.73,336.72
2018,11,17,9,15,617.0,107.5,1.05,14.5,345.0,452.67,363.67
2018,11,17,9,30,665.0,108.0,1.0,15.3,383.0,488.13,389.54
2018,11,17,9,45,710.0,104.5,0.95,16.1,417.5,516.78,409.65
2018,11,17,10,0,755.0,101.0,0.9,16.9,452.0,544.06,428.2
2018,11,17,10,15,769.0,102.5,0.85,17.5,476.0,557.21,436.0
2018,11,17,10,30,783.0,104.0,0.8,18.1,500.0,567.92,441.9
2018,11,17,10,45,792.0,106.0,0.8,18.65,517.5,573.03,444.07
2018,11,17,11,0,801.0,108.0,0.8,19.2,535.0,576.34,444.84
2018,11,17,11,15,806.5,108.5,0.8,19.6,545.0,573.38,441.27
2018,11,17,11,30,812.0,109.0,0.8,20.0,555.0,567.68,435.67
2018,11,17,11,45,813.0,108.5,0.85,20.35,556.5,555.79,426.01
2018,11,17,12,0,814.0,108.0,0.9,20.7,558.0,541.3,414.31
2018,11,17,12,15,781.5,117.5,0.9,20.8,546.0,516.45,394.7
2018,11,17,12,30,749.0,127.0,0.9,20.9,534.0,490.81,374.35
2018,11,17,12,45,702.5,138.0,0.95,21.05,512.5,459.31,349.7
2018,11,17,13,0,656.0,149.0,1.0,21.2,491.0,428.12,325.01
2018,11,17,13,15,646.0,146.0,1.05,21.15,471.5,399.2,301.76
2018,11,17,13,30,636.0,143.0,1.1,21.1,452.0,369.35,277.23
2018,11,17,13,45,622.0,137.0,1.15,21.05,425.5,334.57,248.48
2018,11,17,14,0,608.0,131.0,1.2,21.0,399.0,299.53,219.02
