Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,15,45,4.5,31.0,1.6,15.85,32.0,29.93,20.7
2018,11,27,16,0,4.0,20.0,1.3,15.3,21.0,19.3,11.1
2018,11,27,16,15,6.0,12.5,1.2,15.1,13.0,12.15,4.21
2018,11,27,16,30,8.0,5.0,1.1,14.9,5.0,4.85,0.0
2018,11,27,16,45,4.0,2.5,1.0,14.75,2.5,2.46,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.4,14.35,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.5,2.0,0.0,0.0
2018,11,28,7,15,7.0,3.5,0.3,14.75,3.5,5.27,0.0
2018,11,28,7,30,0.0,5.0,0.4,15.0,5.0,4.82,0.0
2018,11,28,7,45,10.0,15.5,0.45,15.2,17.0,18.39,9.23
2018,11,28,8,0,20.0,26.0,0.5,15.4,29.0,32.59,21.44
2018,11,28,8,15,11.0,19.5,0.6,15.6,21.0,23.31,14.05
2018,11,28,8,30,2.0,13.0,0.7,15.8,13.0,13.38,5.76
2018,11,28,8,45,16.5,32.0,0.8,15.95,37.0,38.54,27.26
2018,11,28,9,0,31.0,51.0,0.9,16.1,61.0,64.83,49.55
2018,11,28,9,15,25.0,53.0,0.9,16.3,61.5,64.4,49.11
2018,11,28,9,30,19.0,55.0,0.9,16.5,62.0,63.69,48.41
2018,11,28,9,45,9.5,49.0,0.9,16.65,52.5,52.92,39.2
2018,11,28,10,0,0.0,43.0,0.9,16.8,43.0,41.53,29.45
2018,11,28,10,15,0.5,58.5,1.0,17.05,58.5,56.8,42.16
2018,11,28,10,30,1.0,74.0,1.1,17.3,74.0,72.09,54.73
2018,11,28,10,45,33.5,130.0,1.2,17.5,146.5,146.96,116.36
2018,11,28,11,0,66.0,186.0,1.3,17.7,219.0,220.55,175.22
2018,11,28,11,15,81.5,192.0,1.35,17.85,233.5,233.53,185.13
2018,11,28,11,30,97.0,198.0,1.4,18.0,248.0,245.95,194.77
2018,11,28,11,45,112.5,210.0,1.5,18.1,268.0,265.76,210.17
2018,11,28,12,0,128.0,222.0,1.6,18.2,288.0,281.9,222.56
2018,11,28,12,15,100.5,209.5,1.75,18.2,261.0,251.32,198.36
2018,11,28,12,30,73.0,197.0,1.9,18.2,234.0,223.49,176.38
2018,11,28,12,45,53.0,191.0,2.0,18.2,217.5,206.29,162.74
2018,11,28,13,0,33.0,185.0,2.1,18.2,201.0,190.01,149.85
2018,11,28,13,15,30.0,168.0,2.25,18.1,182.0,171.12,134.86
2018,11,28,13,30,27.0,151.0,2.4,18.0,163.0,152.56,120.03
2018,11,28,13,45,51.5,154.0,2.55,17.9,175.5,161.0,126.5
2018,11,28,14,0,76.0,157.0,2.7,17.8,188.0,167.24,130.83
2018,11,28,14,15,145.5,148.5,2.75,17.65,202.5,169.91,130.47
2018,11,28,14,30,215.0,140.0,2.8,17.5,217.0,165.95,123.97
2018,11,28,14,45,236.5,123.5,2.85,17.4,200.0,143.83,104.32
2018,11,28,15,0,258.0,107.0,2.9,17.3,183.0,119.71,83.68
2018,11,28,15,15,259.0,92.0,2.9,17.3,158.5,93.38,63.74
2018,11,28,15,30,260.0,77.0,2.9,17.3,134.0,66.81,46.82
2018,11,28,15,45,215.5,63.0,2.6,16.7,103.5,50.44,38.46
2018,11,28,16,0,171.0,49.0,2.3,16.1,73.0,39.82,28.67
2018,11,28,16,15,113.0,34.0,2.35,15.75,47.5,28.11,16.93
2018,11,28,16,30,55.0,19.0,2.4,15.4,22.0,16.04,0.0
2018,11,28,16,45,27.5,9.5,2.4,15.05,11.0,9.34,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.1,16.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,14.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,14.1,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,14.1,2.0,0.0,0.0
2018,11,29,7,15,1.0,11.5,5.45,14.15,11.5,11.56,0.0
2018,11,29,7,30,2.0,21.0,5.5,14.2,21.0,21.03,7.66
2018,11,29,7,45,11.0,35.5,5.6,14.25,37.0,41.4,27.8
2018,11,29,8,0,20.0,50.0,5.7,14.3,53.0,60.2,44.39
2018,11,29,8,15,36.5,60.5,5.7,14.35,68.5,77.38,59.43
2018,11,29,8,30,53.0,71.0,5.7,14.4,84.0,95.58,75.29
2018,11,29,8,45,32.0,64.0,5.7,14.45,72.0,78.6,61.34
2018,11,29,9,0,11.0,57.0,5.7,14.5,60.0,60.23,45.8
2018,11,29,9,15,8.5,69.5,5.65,14.5,72.0,71.41,55.27
2018,11,29,9,30,6.0,82.0,5.6,14.5,84.0,82.69,64.73
2018,11,29,9,45,5.0,88.0,5.5,14.5,90.0,88.09,69.17
2018,11,29,10,0,4.0,94.0,5.4,14.5,96.0,93.45,73.56
2018,11,29,10,15,2.0,71.5,5.3,14.5,72.5,70.2,53.87
2018,11,29,10,30,0.0,49.0,5.2,14.5,49.0,47.34,34.51
2018,11,29,10,45,2.0,55.5,5.15,14.55,56.5,54.72,40.71
2018,11,29,11,0,4.0,62.0,5.1,14.6,64.0,62.09,46.89
2018,11,29,11,15,2.0,66.5,5.05,14.65,67.5,65.36,49.55
2018,11,29,11,30,0.0,71.0,5.0,14.7,71.0,68.65,52.24
2018,11,29,11,45,25.0,93.5,5.0,14.8,106.5,104.09,82.08
2018,11,29,12,0,50.0,116.0,5.0,14.9,142.0,137.89,110.19
2018,11,29,12,15,70.0,132.5,4.9,14.9,168.5,163.36,131.15
2018,11,29,12,30,90.0,149.0,4.8,14.9,195.0,186.1,149.63
2018,11,29,12,45,50.5,136.5,4.75,14.9,162.0,153.54,122.64
2018,11,29,13,0,11.0,124.0,4.7,14.9,129.0,123.9,98.24
2018,11,29,13,15,35.0,141.0,4.55,14.9,157.0,147.94,117.98
2018,11,29,13,30,59.0,158.0,4.4,14.9,185.0,169.97,135.68
2018,11,29,13,45,190.5,144.0,4.25,14.9,224.0,192.51,151.16
2018,11,29,14,0,322.0,130.0,4.1,14.9,263.0,205.62,157.2
2018,11,29,14,15,407.5,117.0,3.9,14.8,271.5,199.75,147.67
2018,11,29,14,30,493.0,104.0,3.7,14.7,280.0,186.51,131.37
2018,11,29,14,45,362.0,104.5,3.5,14.65,226.0,143.95,100.14
2018,11,29,15,0,231.0,105.0,3.3,14.6,172.0,114.86,81.71
2018,11,29,15,15,169.5,85.0,3.3,14.6,130.5,81.85,57.91
2018,11,29,15,30,108.0,65.0,3.3,14.6,89.0,58.24,42.27
2018,11,29,15,45,145.0,54.0,2.6,14.15,78.5,43.64,32.89
2018,11,29,16,0,182.0,43.0,1.9,13.7,68.0,32.52,22.64
2018,11,29,16,15,103.0,28.5,1.9,13.55,41.5,23.8,13.57
2018,11,29,16,30,24.0,14.0,1.9,13.4,15.0,12.87,0.0
2018,11,29,16,45,12.0,7.0,1.85,13.25,7.5,6.88,0.0
2018,11,29,17,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.7,10.0,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.7,10.0,1.0,0.0,0.0
2018,11,30,7,15,42.0,14.0,1.9,10.55,16.5,24.51,0.0
2018,11,30,7,30,74.0,27.0,2.1,11.1,32.0,59.4,28.75
2018,11,30,7,45,158.5,40.5,2.35,11.7,62.0,105.8,77.36
2018,11,30,8,0,243.0,54.0,2.6,12.3,92.0,160.74,124.77
2018,11,30,8,15,274.0,67.0,2.8,12.6,122.0,193.34,154.07
2018,11,30,8,30,305.0,80.0,3.0,12.9,152.0,227.04,183.75
2018,11,30,8,45,338.0,91.5,3.15,13.25,184.5,260.66,212.74
2018,11,30,9,0,371.0,103.0,3.3,13.6,217.0,294.82,241.57
2018,11,30,9,15,414.5,110.0,3.35,13.9,251.5,329.32,270.17
2018,11,30,9,30,458.0,117.0,3.4,14.2,286.0,364.11,298.48
2018,11,30,9,45,530.0,115.0,3.4,14.55,326.5,403.7,330.26
2018,11,30,10,0,602.0,113.0,3.4,14.9,367.0,446.12,363.66
2018,11,30,10,15,716.5,96.0,3.4,15.1,415.5,492.19,400.0
2018,11,30,10,30,831.0,79.0,3.4,15.3,464.0,536.49,434.34
2018,11,30,10,45,840.5,80.0,3.35,15.55,482.0,542.26,437.6
2018,11,30,11,0,850.0,81.0,3.3,15.8,500.0,545.26,438.73
2018,11,30,11,15,854.0,81.5,3.35,15.9,510.0,541.99,435.36
2018,11,30,11,30,858.0,82.0,3.4,16.0,520.0,535.91,429.66
2018,11,30,11,45,858.5,83.0,3.4,16.1,523.0,525.76,420.48
2018,11,30,12,0,859.0,84.0,3.4,16.2,526.0,512.9,409.0
2018,11,30,12,15,857.5,83.0,3.45,16.25,521.0,494.42,393.11
2018,11,30,12,30,856.0,82.0,3.5,16.3,516.0,473.48,374.94
2018,11,30,12,45,852.5,80.5,3.5,16.3,504.0,448.8,353.43
2018,11,30,13,0,849.0,79.0,3.5,16.3,492.0,421.95,329.73
2018,11,30,13,15,840.5,77.0,3.45,16.2,472.5,390.7,302.13
2018,11,30,13,30,832.0,75.0,3.4,16.1,453.0,357.87,272.7
2018,11,30,13,45,819.0,73.5,3.35,16.05,427.5,322.7,240.9
2018,11,30,14,0,806.0,72.0,3.3,16.0,402.0,286.63,207.96
2018,11,30,14,15,786.0,69.0,3.2,15.85,370.0,246.81,172.11
2018,11,30,14,30,766.0,66.0,3.1,15.7,338.0,207.09,136.71
2018,11,30,14,45,737.0,62.5,3.05,15.5,301.5,165.88,101.71
2018,11,30,15,0,708.0,59.0,3.0,15.3,265.0,126.06,70.46
2018,11,30,15,15,662.5,55.0,3.0,15.3,225.0,86.39,44.59
2018,11,30,15,30,617.0,51.0,3.0,15.3,185.0,47.01,26.26
2018,11,30,15,45,546.5,45.0,2.3,14.25,144.5,32.36,22.95
2018,11,30,16,0,476.0,39.0,1.6,13.2,104.0,29.41,19.98
2018,11,30,16,15,350.5,30.0,1.5,12.6,68.5,23.49,13.32
2018,11,30,16,30,225.0,21.0,1.4,12.0,33.0,17.3,0.0
2018,11,30,16,45,112.5,10.5,1.35,11.4,16.5,10.32,0.0
2018,11,30,17,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.5,11.5,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.4,11.5,1.0,0.0,0.0
2018,12,1,7,15,2.0,7.0,2.55,11.75,7.0,7.39,0.0
2018,12,1,7,30,2.0,13.0,2.7,12.0,13.0,13.12,1.55
2018,12,1,7,45,1.0,24.5,2.85,12.25,24.5,23.98,13.83
2018,12,1,8,0,0.0,36.0,3.0,12.5,36.0,34.78,23.61
2018,12,1,8,15,48.0,53.5,2.95,12.65,64.5,77.89,60.05
2018,12,1,8,30,96.0,71.0,2.9,12.8,93.0,117.86,94.16
2018,12,1,8,45,73.5,87.0,2.85,12.9,106.0,127.03,102.47
2018,12,1,9,0,51.0,103.0,2.8,13.0,119.0,129.96,105.12
2018,12,1,9,15,66.5,115.5,3.0,13.1,138.5,150.72,122.68
2018,12,1,9,30,82.0,128.0,3.2,13.2,158.0,176.48,144.22
2018,12,1,9,45,46.0,122.0,3.4,13.35,139.0,146.83,119.07
2018,12,1,10,0,10.0,116.0,3.6,13.5,120.0,118.74,95.05
2018,12,1,10,15,25.5,124.0,3.75,13.55,135.5,137.35,110.69
2018,12,1,10,30,41.0,132.0,3.9,13.6,151.0,153.37,124.03
2018,12,1,10,45,228.5,152.5,4.1,13.7,264.0,281.44,231.12
2018,12,1,11,0,416.0,173.0,4.3,13.8,377.0,404.54,330.83
2018,12,1,11,15,507.0,160.0,4.35,13.95,413.5,435.22,354.86
2018,12,1,11,30,598.0,147.0,4.4,14.1,450.0,464.93,377.92
2018,12,1,11,45,408.5,161.5,4.5,14.25,369.0,372.38,302.73
2018,12,1,12,0,219.0,176.0,4.6,14.4,288.0,282.9,229.43
2018,12,1,12,15,241.0,144.0,4.6,14.4,266.5,256.59,208.08
2018,12,1,12,30,263.0,112.0,4.6,14.4,245.0,230.25,186.22
2018,12,1,12,45,504.0,105.0,4.6,14.45,352.0,320.31,257.59
2018,12,1,13,0,745.0,98.0,4.6,14.5,459.0,395.9,313.92
2018,12,1,13,15,496.0,118.0,4.55,14.45,354.5,298.2,235.39
2018,12,1,13,30,247.0,138.0,4.5,14.4,250.0,214.12,169.0
2018,12,1,13,45,434.5,116.5,4.45,14.35,299.5,241.1,185.86
2018,12,1,14,0,622.0,95.0,4.4,14.3,349.0,255.03,189.46
2018,12,1,14,15,603.5,94.5,4.3,14.1,325.0,224.67,161.76
2018,12,1,14,30,585.0,94.0,4.2,13.9,301.0,194.66,134.83
2018,12,1,14,45,586.5,86.0,4.1,13.75,274.5,161.34,105.28
2018,12,1,15,0,588.0,78.0,4.0,13.6,248.0,127.07,77.03
2018,12,1,15,15,536.5,71.0,4.0,13.6,208.5,89.55,52.06
2018,12,1,15,30,485.0,64.0,4.0,13.6,169.0,56.24,36.15
2018,12,1,15,45,417.0,57.0,3.4,12.9,133.0,43.65,33.04
2018,12,1,16,0,349.0,50.0,2.8,12.2,97.0,38.42,27.87
2018,12,1,16,15,231.0,37.0,2.55,11.85,63.5,29.01,17.71
2018,12,1,16,30,113.0,24.0,2.3,11.5,30.0,19.22,0.0
2018,12,1,16,45,56.5,12.0,2.1,11.2,15.0,11.8,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,0.75,6.4,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,0.7,6.4,2.0,0.0,0.0
2018,12,2,7,15,94.5,14.0,0.65,6.9,19.0,37.44,0.0
2018,12,2,7,30,165.0,25.0,0.6,7.4,36.0,86.28,34.93
2018,12,2,7,45,236.5,37.0,0.55,7.85,66.0,131.61,96.39
2018,12,2,8,0,308.0,49.0,0.5,8.3,96.0,176.48,137.05
2018,12,2,8,15,406.5,57.0,0.45,8.75,138.5,232.52,184.72
2018,12,2,8,30,505.0,65.0,0.4,9.2,181.0,292.57,234.68
2018,12,2,8,45,634.5,61.0,0.35,9.7,234.0,356.74,286.52
2018,12,2,9,0,764.0,57.0,0.3,10.2,287.0,423.55,338.9
2018,12,2,9,15,790.5,59.5,0.45,10.55,323.0,453.24,363.34
2018,12,2,9,30,817.0,62.0,0.6,10.9,359.0,481.48,386.45
2018,12,2,9,45,835.0,64.0,0.7,11.25,390.0,503.11,403.58
2018,12,2,10,0,853.0,66.0,0.8,11.6,421.0,522.53,418.65
2018,12,2,10,15,866.5,67.0,0.8,11.8,446.0,534.28,427.09
2018,12,2,10,30,880.0,68.0,0.8,12.0,471.0,545.39,434.77
2018,12,2,10,45,888.0,69.0,0.85,12.25,489.0,550.82,438.31
2018,12,2,11,0,896.0,70.0,0.9,12.5,507.0,553.38,439.55
2018,12,2,11,15,899.5,70.5,0.9,12.8,517.0,550.11,435.78
2018,12,2,11,30,903.0,71.0,0.9,13.1,527.0,543.93,429.7
2018,12,2,11,45,905.0,70.5,0.95,13.45,530.0,533.04,420.25
2018,12,2,12,0,907.0,70.0,1.0,13.8,533.0,519.3,408.42
2018,12,2,12,15,905.5,70.0,1.1,13.95,528.5,501.6,393.87
2018,12,2,12,30,904.0,70.0,1.2,14.1,524.0,481.27,376.86
2018,12,2,12,45,899.5,69.0,1.25,14.3,512.0,456.13,355.38
2018,12,2,13,0,895.0,68.0,1.3,14.5,500.0,428.72,331.61
2018,12,2,13,15,879.0,68.5,1.3,14.45,479.0,396.32,303.61
2018,12,2,13,30,863.0,69.0,1.3,14.4,458.0,362.61,274.0
2018,12,2,13,45,768.5,80.5,1.3,14.4,412.0,312.06,232.29
2018,12,2,14,0,674.0,92.0,1.3,14.4,366.0,265.82,194.25
2018,12,2,14,15,548.5,103.5,1.25,14.2,315.0,219.72,157.99
2018,12,2,14,30,423.0,115.0,1.2,14.0,264.0,181.4,129.3
2018,12,2,14,45,325.5,112.0,1.15,13.8,219.5,144.13,101.71
2018,12,2,15,0,228.0,109.0,1.1,13.6,175.0,117.24,83.93
2018,12,2,15,15,209.5,94.5,1.1,13.6,148.0,91.44,64.82
2018,12,2,15,30,191.0,80.0,1.1,13.6,121.0,67.16,49.04
2018,12,2,15,45,150.5,64.5,0.95,12.55,92.5,51.51,40.03
2018,12,2,16,0,110.0,49.0,0.8,11.5,64.0,39.78,29.16
2018,12,2,16,15,88.5,33.5,0.9,11.0,42.5,27.69,16.68
2018,12,2,16,30,67.0,18.0,1.0,10.5,21.0,15.23,0.0
2018,12,2,16,45,33.5,9.0,1.05,10.0,10.5,8.85,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,4.25,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,4.3,2.0,0.0,0.0
2018,12,3,7,15,85.5,14.0,1.35,5.15,18.0,34.97,0.0
2018,12,3,7,30,147.0,25.0,1.5,6.0,34.0,80.32,27.0
2018,12,3,7,45,223.0,37.0,1.65,6.9,63.5,126.9,92.82
2018,12,3,8,0,299.0,49.0,1.8,7.8,93.0,172.63,134.73
2018,12,3,8,15,374.5,57.5,1.8,8.4,130.5,218.38,175.03
2018,12,3,8,30,450.0,66.0,1.8,9.0,168.0,269.74,219.33
2018,12,3,8,45,594.0,62.0,1.85,9.65,223.0,338.62,276.81
2018,12,3,9,0,738.0,58.0,1.9,10.3,278.0,410.8,335.8
2018,12,3,9,15,766.0,60.5,1.95,10.95,314.0,440.68,360.18
2018,12,3,9,30,794.0,63.0,2.0,11.6,350.0,469.24,382.96
2018,12,3,9,45,808.0,66.5,2.0,12.25,380.0,490.17,398.92
2018,12,3,10,0,822.0,70.0,2.0,12.9,410.0,508.87,412.64
2018,12,3,10,15,840.5,70.5,2.05,13.1,436.0,524.28,424.37
2018,12,3,10,30,859.0,71.0,2.1,13.3,462.0,537.2,433.91
2018,12,3,10,45,869.0,71.5,2.1,13.5,480.0,541.56,436.47
2018,12,3,11,0,879.0,72.0,2.1,13.7,498.0,544.72,437.93
2018,12,3,11,15,825.5,86.5,2.1,13.85,493.5,527.17,423.08
2018,12,3,11,30,772.0,101.0,2.1,14.0,489.0,506.11,405.57
2018,12,3,11,45,776.0,100.5,2.1,14.15,492.5,497.29,397.62
2018,12,3,12,0,780.0,100.0,2.1,14.3,496.0,485.94,387.42
2018,12,3,12,15,809.0,92.0,2.1,14.35,500.0,476.42,378.54
2018,12,3,12,30,838.0,84.0,2.1,14.4,504.0,463.49,366.56
2018,12,3,12,45,854.0,79.0,2.05,14.5,498.0,444.37,349.13
2018,12,3,13,0,870.0,74.0,2.0,14.6,492.0,422.18,328.77
2018,12,3,13,15,858.0,72.5,1.95,14.6,471.5,389.83,300.33
2018,12,3,13,30,846.0,71.0,1.9,14.6,451.0,356.04,270.23
2018,12,3,13,45,736.0,84.0,1.85,14.6,401.0,304.73,227.9
2018,12,3,14,0,626.0,97.0,1.8,14.6,351.0,256.93,188.89
2018,12,3,14,15,351.0,112.0,1.65,14.4,252.5,180.75,133.26
2018,12,3,14,30,76.0,127.0,1.5,14.2,154.0,131.7,102.38
2018,12,3,14,45,113.0,117.5,1.3,13.95,152.5,121.94,92.64
2018,12,3,15,0,150.0,108.0,1.1,13.7,151.0,110.84,81.94
2018,12,3,15,15,110.5,94.5,1.1,13.7,123.5,88.27,65.55
2018,12,3,15,30,71.0,81.0,1.1,13.7,96.0,69.14,52.15
2018,12,3,15,45,40.5,63.5,1.15,12.65,71.5,56.07,44.01
2018,12,3,16,0,10.0,46.0,1.2,11.6,47.0,42.57,31.54
2018,12,3,16,15,14.5,30.0,1.25,11.3,31.0,27.65,16.55
2018,12,3,16,30,19.0,14.0,1.3,11.0,15.0,12.84,0.0
2018,12,3,16,45,9.5,7.0,1.35,10.65,7.5,6.88,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.0,8.15,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.0,8.1,2.0,0.0,0.0
2018,12,4,7,15,18.0,4.0,2.15,8.45,4.0,8.35,0.0
2018,12,4,7,30,18.0,5.0,2.3,8.8,6.0,11.56,0.0
2018,12,4,7,45,9.0,6.0,2.45,9.15,6.5,9.07,1.51
2018,12,4,8,0,0.0,7.0,2.6,9.5,7.0,6.74,0.07
2018,12,4,8,15,0.0,8.0,2.65,10.0,8.0,7.71,0.98
2018,12,4,8,30,0.0,9.0,2.7,10.5,9.0,8.67,1.86
2018,12,4,8,45,11.5,45.5,2.7,11.0,49.0,49.82,37.43
2018,12,4,9,0,23.0,82.0,2.7,11.5,89.0,93.79,75.05
2018,12,4,9,15,35.0,110.0,2.75,12.05,122.0,129.48,105.13
2018,12,4,9,30,47.0,138.0,2.8,12.6,155.0,165.31,134.86
2018,12,4,9,45,31.5,127.5,2.85,13.2,139.5,145.23,117.59
2018,12,4,10,0,16.0,117.0,2.9,13.8,124.0,122.88,98.45
2018,12,4,10,15,8.0,89.0,2.95,14.15,92.5,90.48,71.07
2018,12,4,10,30,0.0,61.0,3.0,14.5,61.0,58.96,44.34
2018,12,4,10,45,0.0,64.5,3.0,14.9,64.5,62.35,47.09
2018,12,4,11,0,0.0,68.0,3.0,15.3,68.0,65.74,49.8
2018,12,4,11,15,0.0,70.0,3.0,15.5,70.0,67.68,51.34
2018,12,4,11,30,0.0,72.0,3.0,15.7,72.0,69.62,52.88
2018,12,4,11,45,0.0,76.0,3.0,15.9,76.0,73.5,56.05
2018,12,4,12,0,0.0,80.0,3.0,16.1,80.0,77.37,59.22
2018,12,4,12,15,0.0,86.5,2.7,16.05,86.5,83.67,64.46
2018,12,4,12,30,0.0,93.0,2.4,16.0,93.0,89.93,69.67
2018,12,4,12,45,0.0,90.0,2.1,15.95,90.0,87.02,67.3
2018,12,4,13,0,0.0,87.0,1.8,15.9,87.0,84.12,64.96
2018,12,4,13,15,0.0,82.5,1.7,15.65,82.5,79.79,61.49
2018,12,4,13,30,0.0,78.0,1.6,15.4,78.0,75.43,57.99
2018,12,4,13,45,0.0,74.5,1.45,15.2,74.5,72.03,55.28
2018,12,4,14,0,0.0,71.0,1.3,15.0,71.0,68.64,52.56
2018,12,4,14,15,0.0,66.0,1.35,14.65,66.0,63.79,48.64
2018,12,4,14,30,0.0,61.0,1.4,14.3,61.0,58.95,44.68
2018,12,4,14,45,0.0,62.5,1.4,14.0,62.5,60.41,46.0
2018,12,4,15,0,0.0,64.0,1.4,13.7,64.0,61.58,47.04
2018,12,4,15,15,0.0,53.5,1.4,13.7,53.5,51.69,38.54
2018,12,4,15,30,0.0,43.0,1.4,13.7,43.0,41.53,29.74
2018,12,4,15,45,0.0,34.0,1.5,12.8,34.0,32.83,23.51
2018,12,4,16,0,0.0,25.0,1.6,11.9,25.0,24.13,15.45
2018,12,4,16,15,9.0,17.5,1.6,11.55,18.0,17.02,7.99
2018,12,4,16,30,18.0,10.0,1.6,11.2,11.0,9.4,0.0
2018,12,4,16,45,9.0,5.0,1.6,10.9,5.5,4.91,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,6,45,1.5,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,5,7,0,3.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,7,15,3.0,3.0,1.75,10.8,3.0,3.68,0.0
2018,12,5,7,30,3.0,6.0,1.8,11.0,6.0,6.66,0.0
2018,12,5,7,45,4.5,19.5,1.85,11.25,20.0,20.22,10.38
2018,12,5,8,0,6.0,33.0,1.9,11.5,34.0,33.94,22.77
2018,12,5,8,15,18.5,57.0,1.95,11.75,61.0,66.81,50.93
2018,12,5,8,30,31.0,81.0,2.0,12.0,88.0,98.62,78.24
2018,12,5,8,45,19.5,69.5,2.1,12.25,74.0,79.13,62.11
2018,12,5,9,0,8.0,58.0,2.2,12.5,60.0,59.67,45.65
2018,12,5,9,15,4.0,54.5,2.2,12.95,55.5,54.54,41.22
2018,12,5,9,30,0.0,51.0,2.2,13.4,51.0,49.27,36.59
2018,12,5,9,45,45.5,89.0,2.25,13.8,107.5,111.67,89.62
2018,12,5,10,0,91.0,127.0,2.3,14.2,164.0,178.84,145.45
2018,12,5,10,15,255.0,138.0,2.25,14.55,251.0,279.99,228.69
2018,12,5,10,30,419.0,149.0,2.2,14.9,338.0,382.42,310.16
2018,12,5,10,45,552.5,129.0,2.2,15.25,388.5,433.19,349.52
2018,12,5,11,0,686.0,109.0,2.2,15.6,439.0,480.18,385.38
2018,12,5,11,15,454.5,156.5,2.15,15.75,377.0,400.71,321.23
2018,12,5,11,30,223.0,204.0,2.1,15.9,315.0,318.15,254.55
2018,12,5,11,45,174.5,211.5,2.0,16.05,299.0,297.15,237.36
2018,12,5,12,0,126.0,219.0,1.9,16.2,283.0,276.69,220.42
2018,12,5,12,15,252.5,200.0,1.8,16.25,326.0,315.17,250.73
2018,12,5,12,30,379.0,181.0,1.7,16.3,369.0,346.59,274.18
2018,12,5,12,45,306.5,192.5,1.6,16.35,342.5,315.95,249.05
2018,12,5,13,0,234.0,204.0,1.5,16.4,316.0,287.67,226.34
2018,12,5,13,15,183.5,196.5,1.4,16.25,282.0,253.45,199.24
2018,12,5,13,30,133.0,189.0,1.3,16.1,248.0,221.88,174.41
2018,12,5,13,45,119.5,174.0,1.2,15.95,225.0,197.96,155.16
2018,12,5,14,0,106.0,159.0,1.1,15.8,202.0,174.91,136.52
2018,12,5,14,15,67.0,139.5,1.05,15.55,166.0,144.86,113.1
2018,12,5,14,30,28.0,120.0,1.0,15.3,130.0,116.45,91.22
2018,12,5,14,45,23.5,94.5,0.95,15.1,102.0,91.44,70.72
2018,12,5,15,0,19.0,69.0,0.9,14.9,74.0,66.95,50.47
2018,12,5,15,15,24.5,62.0,0.9,14.9,67.5,59.54,44.14
2018,12,5,15,30,30.0,55.0,0.9,14.9,61.0,51.52,37.65
2018,12,5,15,45,22.5,43.5,0.9,14.15,47.5,40.69,30.28
2018,12,5,16,0,15.0,32.0,0.9,13.4,34.0,30.34,20.72
2018,12,5,16,15,13.5,22.0,0.95,13.05,23.5,21.09,11.13
2018,12,5,16,30,12.0,12.0,1.0,12.7,13.0,11.67,0.0
2018,12,5,16,45,6.0,6.0,1.05,12.4,6.5,5.9,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,7,15,119.5,11.0,1.3,8.7,18.0,39.59,0.0
2018,12,6,7,30,239.0,22.0,1.5,9.2,36.0,99.21,4.66
2018,12,6,7,45,339.0,30.5,1.7,9.7,68.5,154.36,108.14
2018,12,6,8,0,439.0,39.0,1.9,10.2,101.0,208.18,158.96
2018,12,6,8,15,308.0,56.5,1.9,10.65,107.0,189.8,150.04
2018,12,6,8,30,177.0,74.0,1.9,11.1,113.0,158.51,127.53
2018,12,6,8,45,113.5,90.0,1.9,11.6,117.0,147.36,119.48
2018,12,6,9,0,50.0,106.0,1.9,12.1,121.0,132.94,107.69
2018,12,6,9,15,162.0,115.0,1.85,12.6,171.0,199.49,163.47
2018,12,6,9,30,274.0,124.0,1.8,13.1,221.0,270.09,221.34
2018,12,6,9,45,536.5,96.0,1.8,13.65,307.0,381.94,311.58
2018,12,6,10,0,799.0,68.0,1.8,14.2,393.0,489.71,395.6
2018,12,6,10,15,812.0,70.0,1.7,14.65,417.5,503.81,404.69
2018,12,6,10,30,825.0,72.0,1.6,15.1,442.0,515.45,412.16
2018,12,6,10,45,833.0,74.0,1.55,15.5,460.0,521.85,415.68
2018,12,6,11,0,841.0,76.0,1.5,15.9,478.0,525.53,416.94
2018,12,6,11,15,846.0,76.5,1.4,16.2,489.0,523.29,413.48
2018,12,6,11,30,851.0,77.0,1.3,16.5,500.0,518.28,407.78
2018,12,6,11,45,852.5,77.5,1.25,16.8,503.5,508.73,398.77
2018,12,6,12,0,854.0,78.0,1.2,17.1,507.0,496.49,387.56
2018,12,6,12,15,852.0,78.0,1.2,17.25,503.0,479.45,373.0
2018,12,6,12,30,850.0,78.0,1.2,17.4,499.0,459.96,356.29
2018,12,6,12,45,844.5,77.0,1.15,17.5,487.5,435.63,335.41
2018,12,6,13,0,839.0,76.0,1.1,17.6,476.0,409.25,312.54
2018,12,6,13,15,829.5,75.0,1.15,17.6,457.5,379.47,287.1
2018,12,6,13,30,820.0,74.0,1.2,17.6,439.0,348.15,259.84
2018,12,6,13,45,805.5,72.5,1.25,17.6,414.0,313.49,229.47
2018,12,6,14,0,791.0,71.0,1.3,17.6,389.0,278.03,198.0
2018,12,6,14,15,770.0,68.5,1.3,17.45,358.0,239.55,164.17
2018,12,6,14,30,749.0,66.0,1.3,17.3,327.0,201.24,130.78
2018,12,6,14,45,718.5,63.0,1.25,17.15,291.5,161.47,97.72
2018,12,6,15,0,688.0,60.0,1.2,17.0,256.0,123.21,68.41
2018,12,6,15,15,642.5,55.5,1.2,17.0,217.0,81.53,41.23
2018,12,6,15,30,597.0,51.0,1.2,17.0,178.0,45.82,26.03
2018,12,6,15,45,526.5,44.5,0.95,15.95,138.5,32.13,22.57
2018,12,6,16,0,456.0,38.0,0.7,14.9,99.0,28.67,19.16
2018,12,6,16,15,335.5,29.0,0.75,14.6,65.0,22.69,12.29
2018,12,6,16,30,215.0,20.0,0.8,14.3,31.0,16.41,0.0
2018,12,6,16,45,107.5,10.0,0.8,13.95,15.5,9.83,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,7,15,62.5,10.0,0.75,9.15,13.5,24.74,0.0
2018,12,7,7,30,125.0,20.0,0.8,9.4,27.0,64.79,0.0
2018,12,7,7,45,164.0,34.0,0.85,9.65,51.5,103.48,71.57
2018,12,7,8,0,203.0,48.0,0.9,9.9,76.0,136.28,104.1
2018,12,7,8,15,314.5,57.5,1.05,10.35,117.5,192.78,152.06
2018,12,7,8,30,426.0,67.0,1.2,10.8,159.0,255.31,204.73
2018,12,7,8,45,526.0,68.0,1.3,11.25,204.5,310.61,251.05
2018,12,7,9,0,626.0,69.0,1.4,11.7,250.0,367.61,297.97
2018,12,7,9,15,658.5,73.0,1.35,12.1,285.0,398.68,323.24
2018,12,7,9,30,691.0,77.0,1.3,12.5,320.0,428.93,347.2
2018,12,7,9,45,609.0,98.0,1.2,12.9,326.0,419.2,338.83
2018,12,7,10,0,527.0,119.0,1.1,13.3,332.0,402.5,324.88
2018,12,7,10,15,553.5,121.0,1.0,13.95,357.0,423.28,339.9
2018,12,7,10,30,580.0,123.0,0.9,14.6,382.0,440.33,351.34
2018,12,7,10,45,613.5,121.0,0.8,15.2,404.5,455.15,360.89
2018,12,7,11,0,647.0,119.0,0.7,15.8,427.0,467.93,368.53
2018,12,7,11,15,752.0,98.0,0.65,16.3,464.0,495.84,388.01
2018,12,7,11,30,857.0,77.0,0.6,16.8,501.0,520.19,404.02
2018,12,7,11,45,866.5,75.5,0.5,17.25,507.0,512.27,395.25
2018,12,7,12,0,876.0,74.0,0.4,17.7,513.0,502.09,384.92
2018,12,7,12,15,875.0,73.5,0.55,17.9,509.0,485.07,371.9
2018,12,7,12,30,874.0,73.0,0.7,18.1,505.0,465.51,356.46
2018,12,7,12,45,870.5,71.5,0.8,18.3,493.5,441.43,336.73
2018,12,7,13,0,867.0,70.0,0.9,18.5,482.0,415.13,314.69
2018,12,7,13,15,857.5,69.5,0.95,18.45,463.5,385.46,289.54
2018,12,7,13,30,848.0,69.0,1.0,18.4,445.0,352.38,261.14
2018,12,7,13,45,834.0,67.5,1.05,18.4,420.0,317.06,230.39
2018,12,7,14,0,820.0,66.0,1.1,18.4,395.0,280.83,198.39
2018,12,7,14,15,799.0,63.5,1.05,18.2,363.5,241.37,163.82
2018,12,7,14,30,778.0,61.0,1.0,18.0,332.0,202.0,129.64
2018,12,7,14,45,747.5,58.5,0.95,17.8,296.0,161.56,96.16
2018,12,7,15,0,717.0,56.0,0.9,17.6,260.0,122.55,66.41
2018,12,7,15,15,672.5,52.5,0.9,17.6,221.0,83.47,41.72
2018,12,7,15,30,628.0,49.0,0.9,17.6,182.0,47.73,27.16
2018,12,7,15,45,557.5,43.0,0.85,16.3,142.0,30.83,21.4
2018,12,7,16,0,487.0,37.0,0.8,15.0,102.0,27.75,18.35
2018,12,7,16,15,364.0,28.5,0.85,14.6,67.0,22.21,11.9
2018,12,7,16,30,241.0,20.0,0.9,14.2,32.0,16.42,0.0
2018,12,7,16,45,120.5,10.0,0.95,13.8,16.0,9.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
